ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 00:00,2,0.000,ALERT,212.61,302.68,59.991,1463976003,"201051344000645","219011344069620",0.00,14.30,0,300.87,307.18,0.0,0.0,0.000,420311.8,420311.8,31570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976005,541340.00
05/23/2016 00:00,2,0.000,ALERT,211.93,302.07,59.954,1463976003,"274151322000085","219011344069620",0.00,15.00,0,299.37,305.68,0.0,0.0,0.000,679919.7,679919.7,25131,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976007,541341.00
05/23/2016 00:00,2,0.000,ALERT,212.83,302.37,59.975,1463976003,"201051344000633","219011344069620",0.00,14.00,0,299.07,306.58,0.0,0.0,0.000,411409.0,411409.0,32043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976009,541342.00
05/23/2016 00:00,2,0.000,ALERT,212.16,302.37,59.933,1463976003,"201051344000469","219011344069620",0.00,13.70,0,299.67,306.88,0.0,0.0,0.000,412707.5,412707.5,31980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976011,541343.00
05/23/2016 00:00,2,0.000,ALERT,211.93,301.77,59.933,1463976003,"201051344000646","219011344069620",0.00,14.30,0,299.07,305.08,0.0,0.0,0.000,416325.6,416325.6,36537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976012,541344.00
05/23/2016 00:00,2,0.000,ALERT,211.48,302.07,59.938,1463976003,"274151322000052","219011344069620",0.00,15.30,0,299.07,305.98,0.0,0.0,0.000,692803.6,692803.6,25359,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976014,541345.00
05/23/2016 00:00,2,0.000,ALERT,212.16,301.77,59.959,1463976003,"201051344000585","219011344069620",0.00,14.70,0,299.07,305.08,0.0,0.0,0.000,423040.3,423040.3,36539,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976016,541346.00
05/23/2016 00:00,2,0.000,ALERT,212.16,302.07,59.933,1463976003,"201051344001230","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,420049.5,420049.5,36340,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976018,541347.00
05/23/2016 00:00,2,0.000,ALERT,212.61,302.37,59.965,1463976003,"201051344000582","219011344069620",0.00,13.70,0,300.27,305.68,0.0,0.0,0.000,413442.0,413442.0,36507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976020,541348.00
05/23/2016 00:00,2,0.000,ALERT,211.70,301.47,59.933,1463976003,"201051344000955","219011344069620",0.00,14.30,0,299.67,305.08,0.0,0.0,0.000,425671.6,425671.6,36441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976021,541349.00
05/23/2016 00:00,2,0.000,ALERT,211.70,301.47,59.965,1463976003,"274151322000094","219011344069620",0.00,14.70,0,298.77,304.78,0.0,0.0,0.000,559233.3,559233.3,26393,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976023,541350.00
05/23/2016 00:00,2,0.000,ALERT,212.16,303.28,59.965,1463976003,"201051344000579","219011344069620",0.00,14.70,0,301.47,307.78,0.0,0.0,0.000,426696.8,426696.8,12054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976025,541351.00
05/23/2016 00:00,2,0.000,ALERT,211.93,302.07,59.959,1463976003,"201051344000890","219011344069620",0.00,14.70,0,299.97,306.28,0.0,0.0,0.000,422846.6,422846.6,36458,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976027,541352.00
05/23/2016 00:00,2,0.000,ALERT,212.38,301.77,59.959,1463976003,"201051344000438","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,424886.9,424886.9,36462,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976029,541353.00
05/23/2016 00:00,2,0.000,ALERT,212.38,301.17,59.954,1463976003,"201051344000417","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,417418.3,417418.3,36622,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976030,541354.00
05/23/2016 00:00,2,0.000,ALERT,211.70,302.07,59.965,1463976003,"274151322000083","219011344069620",0.00,15.00,0,299.67,305.98,0.0,0.0,0.000,686590.7,686590.7,25431,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976032,541355.00
05/23/2016 00:00,2,0.000,ALERT,212.38,301.47,59.959,1463976003,"274151322000076","219011344069620",0.00,15.00,0,299.37,305.98,0.0,0.0,0.000,731039.0,731039.0,25429,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976034,541356.00
05/23/2016 00:00,2,0.000,ALERT,212.16,303.58,59.928,1463976003,"201051344000868","219011344069620",0.00,14.00,0,301.47,308.39,0.0,0.0,0.000,411850.9,411850.9,31702,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976036,541357.00
05/23/2016 00:00,2,0.000,ALERT,211.48,302.68,59.965,1463976003,"274151322000095","219011344069620",0.00,14.70,0,300.57,306.28,0.0,0.0,0.000,723527.8,723527.8,25343,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976038,541358.00
05/23/2016 00:00,2,0.000,ALERT,210.80,300.87,59.986,1463976003,"201051344000988","219011344069620",0.00,14.30,0,297.57,306.58,0.0,0.0,0.000,408954.8,408954.8,32000,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976040,541359.00
05/23/2016 00:00,2,0.000,ALERT,211.93,300.57,59.917,1463976003,"201051344001025","219011344069620",0.00,14.00,0,298.17,305.68,0.0,0.0,0.000,422783.2,422783.2,36512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976041,541360.00
05/23/2016 00:00,2,0.000,ALERT,211.93,302.98,59.938,1463976003,"201051344000458","219011344069620",0.00,15.00,0,300.27,307.48,0.0,0.0,0.000,419775.2,419775.2,31927,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976043,541361.00
05/23/2016 00:00,2,0.000,ALERT,212.83,302.68,59.928,1463976003,"201051344000853","219011344069620",0.00,14.00,0,299.97,307.18,0.0,0.0,0.000,418398.9,418398.9,31523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976045,541362.00
05/23/2016 00:00,2,0.000,ALERT,212.38,301.47,59.975,1463976003,"201051344000685","219011344069620",0.00,14.30,0,298.77,305.08,0.0,0.0,0.000,424434.0,424434.0,36349,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976047,541363.00
05/23/2016 00:00,2,0.000,ALERT,212.16,300.87,59.970,1463976003,"201051344000917","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,421313.7,421313.7,36352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976049,541364.00
05/23/2016 00:00,2,0.000,ALERT,212.61,302.07,59.954,1463976003,"201051344001145","219011344069620",0.00,14.00,0,299.37,305.98,0.0,0.0,0.000,426496.5,426496.5,36203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976050,541365.00
05/23/2016 00:00,2,0.000,ALERT,212.16,300.87,59.938,1463976003,"201051344000651","219011344069620",0.00,13.30,0,298.17,304.48,0.0,0.0,0.000,418729.9,418729.9,36567,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976052,541366.00
05/23/2016 00:00,2,0.000,ALERT,211.25,301.47,59.981,1463976003,"274151322000088","219011344069620",0.00,15.30,0,298.77,305.38,0.0,0.0,0.000,663774.6,663774.6,25095,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976054,541367.00
05/23/2016 00:00,2,0.000,ALERT,212.38,300.57,59.954,1463976003,"274151322000068","219011344069620",0.00,15.50,0,298.47,304.78,0.0,0.0,0.000,558942.6,558942.6,26601,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976056,541368.00
05/23/2016 00:00,2,0.000,ALERT,211.70,301.47,59.944,1463976003,"201051344001135","219011344069620",0.00,14.00,0,298.77,305.68,0.0,0.0,0.000,414794.6,414794.6,36507,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976057,541369.00
05/23/2016 00:00,2,0.000,ALERT,211.93,303.58,59.965,1463976003,"201051344000594","219011344069620",0.00,14.30,0,299.97,307.78,0.0,0.0,0.000,423536.7,423536.7,31959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976059,541370.00
05/23/2016 00:00,2,0.000,ALERT,212.38,301.47,59.938,1463976003,"201051344001203","219011344069620",0.00,14.30,0,298.47,306.88,0.0,0.0,0.000,421778.5,421778.5,36537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976061,541371.00
05/23/2016 00:00,2,0.000,ALERT,211.48,301.77,59.933,1463976003,"274151322000054","219011344069620",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,678015.3,678015.3,25127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976063,541372.00
05/23/2016 00:00,2,0.000,ALERT,212.38,302.68,59.959,1463976003,"201051344000867","219011344069620",0.00,14.70,0,299.67,307.48,0.0,0.0,0.000,411102.8,411102.8,31965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976065,541373.00
05/23/2016 00:00,2,0.000,ALERT,212.16,301.77,59.949,1463976003,"201051344001093","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,420391.7,420391.7,36402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976066,541374.00
05/23/2016 00:00,2,0.000,ALERT,211.93,302.68,59.965,1463976003,"201051344000900","219011344069620",0.00,14.00,0,299.97,306.88,0.0,0.0,0.000,426812.6,426812.6,31356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976068,541375.00
05/23/2016 00:00,2,0.000,ALERT,212.38,302.07,59.954,1463976003,"201051344000648","219011344069620",0.00,13.70,0,299.37,307.18,0.0,0.0,0.000,418678.8,418678.8,31648,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976070,541376.00
05/23/2016 00:00,2,0.000,ALERT,212.16,303.28,59.959,1463976003,"201051344000569","219011344069620",0.00,14.30,0,300.57,308.09,0.0,0.0,0.000,427885.0,427885.0,31282,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976072,541377.00
05/23/2016 00:00,2,0.000,ALERT,211.93,302.68,59.954,1463976003,"201051344000983","219011344069620",0.00,14.00,0,300.27,307.48,0.0,0.0,0.000,419359.4,419359.4,31765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976074,541378.00
05/23/2016 00:00,2,0.000,ALERT,212.16,302.37,59.949,1463976003,"201051344001158","219011344069620",0.00,13.70,0,299.37,306.58,0.0,0.0,0.000,413776.1,413776.1,32026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976076,541379.00
05/23/2016 00:00,2,0.000,ALERT,212.38,302.98,59.938,1463976003,"201051344000576","219011344069620",0.00,14.00,0,300.27,307.48,0.0,0.0,0.000,420791.4,420791.4,31433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976077,541380.00
05/23/2016 00:00,2,0.000,ALERT,211.70,300.27,59.944,1463976003,"274151322000087","219011344069620",0.00,15.50,0,298.17,305.08,0.0,0.0,0.000,651643.8,651643.8,25214,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976079,541381.00
05/23/2016 00:15,2,0.000,ALERT,213.06,303.58,59.991,1463976903,"201051344000645","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,420311.8,420311.8,31572,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976905,541382.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.77,59.991,1463976903,"274151322000085","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,679919.7,679919.7,25133,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976907,541383.00
05/23/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1463976903,"201051344000633","219011344069620",0.00,13.70,0,298.47,304.48,0.0,0.0,0.000,411409.0,411409.0,32045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976909,541384.00
05/23/2016 00:15,2,0.000,ALERT,212.61,303.28,59.991,1463976903,"201051344000469","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,412707.5,412707.5,31982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976911,541385.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.47,59.954,1463976903,"201051344000646","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,416325.6,416325.6,36539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976913,541386.00
05/23/2016 00:15,2,0.000,ALERT,211.70,301.47,59.991,1463976903,"274151322000052","219011344069620",0.00,15.00,0,298.77,303.88,0.0,0.0,0.000,692803.6,692803.6,25361,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976915,541387.00
05/23/2016 00:15,2,0.000,ALERT,212.38,301.77,59.996,1463976903,"201051344000585","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,423040.3,423040.3,36541,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976917,541388.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.77,59.986,1463976903,"201051344001230","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,420049.5,420049.5,36342,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976918,541389.00
05/23/2016 00:15,2,0.000,ALERT,212.83,302.37,60.034,1463976903,"201051344000582","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,413442.0,413442.0,36509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976920,541390.00
05/23/2016 00:15,2,0.000,ALERT,211.70,301.47,59.975,1463976903,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,425671.6,425671.6,36443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976922,541391.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.17,60.012,1463976903,"274151322000094","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,559233.3,559233.3,26395,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976924,541392.00
05/23/2016 00:15,2,0.000,ALERT,212.38,303.58,59.996,1463976903,"201051344000579","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,426696.8,426696.8,12056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976926,541393.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.77,59.986,1463976903,"201051344000890","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,422846.6,422846.6,36460,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976928,541394.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.47,59.996,1463976903,"201051344000438","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,424886.9,424886.9,36464,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976929,541395.00
05/23/2016 00:15,2,0.000,ALERT,212.38,300.87,59.996,1463976903,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,417418.3,417418.3,36624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976931,541396.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.77,60.023,1463976903,"274151322000083","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,686590.7,686590.7,25433,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976933,541397.00
05/23/2016 00:15,2,0.000,ALERT,212.38,301.77,59.991,1463976903,"274151322000076","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,731039.0,731039.0,25431,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976935,541398.00
05/23/2016 00:15,2,0.000,ALERT,212.61,304.18,59.959,1463976903,"201051344000868","219011344069620",0.00,14.00,0,300.57,305.68,0.0,0.0,0.000,411850.9,411850.9,31704,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976937,541399.00
05/23/2016 00:15,2,0.000,ALERT,211.93,303.28,59.996,1463976903,"274151322000095","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,723527.8,723527.8,25345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976939,541400.00
05/23/2016 00:15,2,0.000,ALERT,212.61,303.58,59.996,1463976903,"201051344000988","219011344069620",0.00,14.30,0,296.96,304.78,0.0,0.0,0.000,408954.8,408954.8,32002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976940,541401.00
05/23/2016 00:15,2,0.000,ALERT,211.93,300.87,59.986,1463976903,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,422783.2,422783.2,36514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976942,541402.00
05/23/2016 00:15,2,0.000,ALERT,212.38,303.58,59.996,1463976903,"201051344000458","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,419775.2,419775.2,31929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976944,541403.00
05/23/2016 00:15,2,0.000,ALERT,213.06,303.28,59.996,1463976903,"201051344000853","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,418398.9,418398.9,31525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976946,541404.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.17,59.981,1463976903,"201051344000685","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,424434.0,424434.0,36351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976948,541405.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.17,60.002,1463976903,"201051344000917","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,421313.7,421313.7,36354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976950,541406.00
05/23/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1463976903,"201051344001145","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,426496.5,426496.5,36205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976951,541407.00
05/23/2016 00:15,2,0.000,ALERT,212.16,300.57,59.986,1463976903,"201051344000651","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,418729.9,418729.9,36569,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976953,541408.00
05/23/2016 00:15,2,0.000,ALERT,211.70,302.07,59.991,1463976903,"274151322000088","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,663774.6,663774.6,25097,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976955,541409.00
05/23/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1463976903,"274151322000068","219011344069620",0.00,15.50,0,299.67,302.37,0.0,0.0,0.000,558942.6,558942.6,26603,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976957,541410.00
05/23/2016 00:15,2,0.000,ALERT,211.70,301.17,59.970,1463976903,"201051344001135","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,414794.6,414794.6,36509,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976959,541411.00
05/23/2016 00:15,2,0.000,ALERT,212.16,303.88,59.986,1463976903,"201051344000594","219011344069620",0.00,14.30,0,300.57,305.38,0.0,0.0,0.000,423536.7,423536.7,31961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976961,541412.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.17,59.975,1463976903,"201051344001203","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,421778.5,421778.5,36539,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976962,541413.00
05/23/2016 00:15,2,0.000,ALERT,211.70,302.98,59.986,1463976903,"274151322000054","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,678015.3,678015.3,25129,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976964,541414.00
05/23/2016 00:15,2,0.000,ALERT,212.83,303.28,59.986,1463976903,"201051344000867","219011344069620",0.00,14.30,0,300.27,305.38,0.0,0.0,0.000,411102.8,411102.8,31967,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463976966,541415.00
05/23/2016 00:15,2,0.000,ALERT,211.93,301.17,59.986,1463976903,"201051344001093","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,420391.7,420391.7,36404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976968,541416.00
05/23/2016 00:15,2,0.000,ALERT,212.38,303.28,59.981,1463976903,"201051344000900","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,426812.6,426812.6,31358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976970,541417.00
05/23/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1463976903,"201051344000648","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,418678.8,418678.8,31650,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976971,541418.00
05/23/2016 00:15,2,0.000,ALERT,212.38,303.58,59.991,1463976903,"201051344000569","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,427885.0,427885.0,31284,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976973,541419.00
05/23/2016 00:15,2,0.000,ALERT,212.38,303.28,60.007,1463976903,"201051344000983","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,419359.4,419359.4,31767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976975,541420.00
05/23/2016 00:15,2,0.000,ALERT,212.38,302.98,59.965,1463976903,"201051344001158","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,413776.1,413776.1,32028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976977,541421.00
05/23/2016 00:15,2,0.000,ALERT,213.06,303.88,59.965,1463976903,"201051344000576","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,420791.4,420791.4,31435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976979,541422.00
05/23/2016 00:15,2,0.000,ALERT,212.16,301.17,59.981,1463976903,"274151322000087","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,651643.8,651643.8,25216,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463976981,541423.00
05/23/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1463977805,"201051344000645","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,420311.8,420311.8,31574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977807,541424.00
05/23/2016 00:30,2,0.000,ALERT,212.38,302.68,59.970,1463977805,"274151322000085","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,679919.7,679919.7,25135,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977808,541425.00
05/23/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1463977805,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,411409.0,411409.0,32047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977810,541426.00
05/23/2016 00:30,2,0.000,ALERT,212.61,302.98,59.959,1463977805,"201051344000469","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,412707.5,412707.5,31984,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977812,541427.00
05/23/2016 00:30,2,0.000,ALERT,212.16,301.47,59.954,1463977805,"201051344000646","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,416325.6,416325.6,36541,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977814,541428.00
05/23/2016 00:30,2,0.000,ALERT,211.93,301.77,59.959,1463977805,"274151322000052","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,692803.6,692803.6,25363,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977815,541429.00
05/23/2016 00:30,2,0.000,ALERT,212.38,302.07,59.954,1463977805,"201051344000585","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,423040.3,423040.3,36543,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977817,541430.00
05/23/2016 00:30,2,0.000,ALERT,212.38,302.37,59.959,1463977805,"201051344001230","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,420049.5,420049.5,36344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977819,541431.00
05/23/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1463977805,"201051344000582","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,413442.0,413442.0,36511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977821,541432.00
05/23/2016 00:30,2,0.000,ALERT,211.70,301.47,59.944,1463977805,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,425671.6,425671.6,36445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977823,541433.00
05/23/2016 00:30,2,0.000,ALERT,211.93,301.47,59.991,1463977805,"274151322000094","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,559233.3,559233.3,26397,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977825,541434.00
05/23/2016 00:30,2,0.000,ALERT,212.61,303.88,59.959,1463977805,"201051344000579","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,426696.8,426696.8,12058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977827,541435.00
05/23/2016 00:30,2,0.000,ALERT,212.16,302.37,59.970,1463977805,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,422846.6,422846.6,36462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977829,541436.00
05/23/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1463977805,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,424886.9,424886.9,36466,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977830,541437.00
05/23/2016 00:30,2,0.000,ALERT,212.38,301.17,59.954,1463977805,"201051344000417","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,417418.3,417418.3,36626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977832,541438.00
05/23/2016 00:30,2,0.000,ALERT,212.16,302.37,59.970,1463977805,"274151322000083","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,686590.7,686590.7,25435,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977834,541439.00
05/23/2016 00:30,2,0.000,ALERT,212.61,302.37,59.912,1463977805,"274151322000076","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,731039.0,731039.0,25433,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977836,541440.00
05/23/2016 00:30,2,0.000,ALERT,212.61,304.18,59.965,1463977805,"201051344000868","219011344069620",0.00,13.70,0,302.07,305.68,0.0,0.0,0.000,411850.9,411850.9,31706,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977838,541441.00
05/23/2016 00:30,2,0.000,ALERT,212.16,302.98,59.970,1463977805,"274151322000095","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,723527.8,723527.8,25347,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977840,541442.00
05/23/2016 00:30,2,0.000,ALERT,212.38,302.98,59.975,1463977805,"201051344000988","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,408954.8,408954.8,32004,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977842,541443.00
05/23/2016 00:30,2,0.000,ALERT,212.16,300.87,59.975,1463977805,"201051344001025","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,422783.2,422783.2,36516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977843,541444.00
05/23/2016 00:30,2,0.000,ALERT,212.61,303.58,59.970,1463977805,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,419775.2,419775.2,31931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977845,541445.00
05/23/2016 00:30,2,0.000,ALERT,213.06,303.28,59.970,1463977805,"201051344000853","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,418398.9,418398.9,31527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977847,541446.00
05/23/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1463977805,"201051344000685","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,424434.0,424434.0,36353,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977849,541447.00
05/23/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1463977805,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,421313.7,421313.7,36356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977851,541448.00
05/23/2016 00:30,2,0.000,ALERT,212.83,301.77,60.023,1463977805,"201051344001145","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,426496.5,426496.5,36207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977853,541449.00
05/23/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1463977805,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,418729.9,418729.9,36571,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977854,541450.00
05/23/2016 00:30,2,0.000,ALERT,211.48,301.77,60.007,1463977805,"274151322000088","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,663774.6,663774.6,25099,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977856,541451.00
05/23/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1463977805,"274151322000068","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,558942.6,558942.6,26605,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977858,541452.00
05/23/2016 00:30,2,0.000,ALERT,211.93,301.47,59.981,1463977805,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,414794.6,414794.6,36511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977860,541453.00
05/23/2016 00:30,2,0.000,ALERT,212.16,303.88,59.986,1463977805,"201051344000594","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,423536.7,423536.7,31963,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977862,541454.00
05/23/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1463977805,"201051344001203","219011344069620",0.00,13.70,0,299.37,304.78,0.0,0.0,0.000,421778.5,421778.5,36541,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977864,541455.00
05/23/2016 00:30,2,0.000,ALERT,211.70,302.98,59.991,1463977805,"274151322000054","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,678015.3,678015.3,25131,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977865,541456.00
05/23/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1463977805,"201051344000867","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,411102.8,411102.8,31969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977867,541457.00
05/23/2016 00:30,2,0.000,ALERT,212.38,301.47,60.007,1463977805,"201051344001093","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,420391.7,420391.7,36406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977869,541458.00
05/23/2016 00:30,2,0.000,ALERT,212.16,302.98,59.991,1463977805,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,426812.6,426812.6,31360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977871,541459.00
05/23/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1463977805,"201051344000648","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,418678.8,418678.8,31652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977873,541460.00
05/23/2016 00:30,2,0.000,ALERT,212.38,303.58,59.981,1463977805,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,427885.0,427885.0,31286,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977875,541461.00
05/23/2016 00:30,2,0.000,ALERT,212.38,303.28,59.981,1463977805,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,419359.4,419359.4,31769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463977876,541462.00
05/23/2016 00:30,2,0.000,ALERT,212.61,302.98,59.986,1463977805,"201051344001158","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,413776.1,413776.1,32030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977878,541463.00
05/23/2016 00:30,2,0.000,ALERT,213.06,303.58,59.996,1463977805,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,420791.4,420791.4,31437,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977880,541464.00
05/23/2016 00:30,2,0.000,ALERT,211.93,301.77,59.981,1463977805,"274151322000087","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,651643.8,651643.8,25218,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463977882,541465.00
05/23/2016 00:45,2,0.000,ALERT,213.06,302.98,59.991,1463978703,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,420311.8,420311.8,31576,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978705,541466.00
05/23/2016 00:45,2,0.000,ALERT,212.16,302.07,60.012,1463978703,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,679919.7,679919.7,25137,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978707,541467.00
05/23/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1463978703,"201051344000633","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,411409.0,411409.0,32049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978709,541468.00
05/23/2016 00:45,2,0.000,ALERT,212.61,302.98,59.991,1463978703,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,412707.5,412707.5,31986,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978710,541469.00
05/23/2016 00:45,2,0.000,ALERT,212.16,302.07,59.986,1463978703,"201051344000646","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,416325.6,416325.6,36543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978712,541470.00
05/23/2016 00:45,2,0.000,ALERT,211.70,301.77,59.991,1463978703,"274151322000052","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,692803.6,692803.6,25365,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978714,541471.00
05/23/2016 00:45,2,0.000,ALERT,212.83,302.37,60.018,1463978703,"201051344000585","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,423040.3,423040.3,36545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978716,541472.00
05/23/2016 00:45,2,0.000,ALERT,212.38,302.37,60.034,1463978703,"201051344001230","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,420049.5,420049.5,36346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978718,541473.00
05/23/2016 00:45,2,0.000,ALERT,213.06,303.28,59.975,1463978703,"201051344000582","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,413442.0,413442.0,36513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978719,541474.00
05/23/2016 00:45,2,0.000,ALERT,212.16,302.07,59.986,1463978703,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,425671.6,425671.6,36447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978721,541475.00
05/23/2016 00:45,2,0.000,ALERT,211.93,301.77,59.975,1463978703,"274151322000094","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,559233.3,559233.3,26399,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978723,541476.00
05/23/2016 00:45,2,0.000,ALERT,212.83,304.18,59.986,1463978703,"201051344000579","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,426696.8,426696.8,12060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978725,541477.00
05/23/2016 00:45,2,0.000,ALERT,212.38,302.37,59.949,1463978703,"201051344000890","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,422846.6,422846.6,36464,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978727,541478.00
05/23/2016 00:45,2,0.000,ALERT,212.83,302.07,59.991,1463978703,"201051344000438","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,424886.9,424886.9,36468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978729,541479.00
05/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1463978703,"201051344000417","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,417418.3,417418.3,36628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978730,541480.00
05/23/2016 00:45,2,0.000,ALERT,212.16,302.37,59.991,1463978703,"274151322000083","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,686590.7,686590.7,25437,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978732,541481.00
05/23/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1463978703,"274151322000076","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,731039.0,731039.0,25435,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978734,541482.00
05/23/2016 00:45,2,0.000,ALERT,212.38,303.28,59.991,1463978703,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,411850.9,411850.9,31708,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978736,541483.00
05/23/2016 00:45,2,0.000,ALERT,211.93,303.28,59.996,1463978703,"274151322000095","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,723527.8,723527.8,25349,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978738,541484.00
