ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 00:45,2,0.000,ALERT,212.61,303.28,60.002,1463978703,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,408954.8,408954.8,32006,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978740,541485.00
05/23/2016 00:45,2,0.000,ALERT,212.16,301.17,59.970,1463978703,"201051344001025","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,422783.2,422783.2,36518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978742,541486.00
05/23/2016 00:45,2,0.000,ALERT,212.61,303.58,59.986,1463978703,"201051344000458","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,419775.2,419775.2,31933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978743,541487.00
05/23/2016 00:45,2,0.000,ALERT,213.29,303.28,60.023,1463978703,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,418398.9,418398.9,31529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978745,541488.00
05/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1463978703,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,424434.0,424434.0,36355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978747,541489.00
05/23/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1463978703,"201051344000917","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,421313.7,421313.7,36358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978749,541490.00
05/23/2016 00:45,2,0.000,ALERT,212.83,302.07,59.991,1463978703,"201051344001145","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,426496.5,426496.5,36209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978751,541491.00
05/23/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1463978703,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,418729.9,418729.9,36573,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978752,541492.00
05/23/2016 00:45,2,0.000,ALERT,211.93,302.07,59.981,1463978703,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,663774.6,663774.6,25101,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978754,541493.00
05/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1463978703,"274151322000068","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,558942.6,558942.6,26607,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978756,541494.00
05/23/2016 00:45,2,0.000,ALERT,212.16,301.77,59.970,1463978703,"201051344001135","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,414794.6,414794.6,36513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978758,541495.00
05/23/2016 00:45,2,0.000,ALERT,212.38,304.18,59.991,1463978703,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,423536.7,423536.7,31965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978760,541496.00
05/23/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1463978703,"201051344001203","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,421778.5,421778.5,36543,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978761,541497.00
05/23/2016 00:45,2,0.000,ALERT,211.93,302.68,59.965,1463978703,"274151322000054","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,678015.3,678015.3,25133,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978763,541498.00
05/23/2016 00:45,2,0.000,ALERT,213.06,303.28,59.949,1463978703,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,411102.8,411102.8,31971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978765,541499.00
05/23/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1463978703,"201051344001093","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,420391.7,420391.7,36408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978767,541500.00
05/23/2016 00:45,2,0.000,ALERT,212.61,303.58,59.991,1463978703,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,426812.6,426812.6,31362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978769,541501.00
05/23/2016 00:45,2,0.000,ALERT,212.83,302.68,59.970,1463978703,"201051344000648","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,418678.8,418678.8,31654,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978771,541502.00
05/23/2016 00:45,2,0.000,ALERT,212.83,303.88,59.970,1463978703,"201051344000569","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,427885.0,427885.0,31288,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978772,541503.00
05/23/2016 00:45,2,0.000,ALERT,212.83,303.88,59.954,1463978703,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,419359.4,419359.4,31771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978774,541504.00
05/23/2016 00:45,2,0.000,ALERT,212.83,303.28,59.965,1463978703,"201051344001158","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,413776.1,413776.1,32032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463978776,541505.00
05/23/2016 00:45,2,0.000,ALERT,213.29,303.88,59.970,1463978703,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,420791.4,420791.4,31439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978778,541506.00
05/23/2016 00:45,2,0.000,ALERT,212.38,302.07,59.970,1463978703,"274151322000087","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,651643.8,651643.8,25220,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463978779,541507.00
05/23/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1463979603,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,420311.8,420311.8,31578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979605,541508.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.98,59.959,1463979603,"274151322000085","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,679919.7,679919.7,25139,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979607,541509.00
05/23/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1463979603,"201051344000633","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,411409.0,411409.0,32051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979609,541510.00
05/23/2016 01:00,2,0.000,ALERT,212.83,303.58,59.949,1463979603,"201051344000469","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,412707.5,412707.5,31988,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979611,541511.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.07,59.959,1463979603,"201051344000646","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,416325.6,416325.6,36545,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979613,541512.00
05/23/2016 01:00,2,0.000,ALERT,212.16,303.28,59.959,1463979603,"274151322000052","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,692803.6,692803.6,25367,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979614,541513.00
05/23/2016 01:00,2,0.000,ALERT,213.06,302.68,59.954,1463979603,"201051344000585","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,423040.3,423040.3,36547,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979616,541514.00
05/23/2016 01:00,2,0.000,ALERT,212.61,302.68,59.917,1463979603,"201051344001230","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,420049.5,420049.5,36348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979618,541515.00
05/23/2016 01:00,2,0.000,ALERT,213.29,303.28,59.986,1463979603,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,413442.0,413442.0,36515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979620,541516.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.07,59.949,1463979603,"201051344000955","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,425671.6,425671.6,36449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979622,541517.00
05/23/2016 01:00,2,0.000,ALERT,212.61,302.07,59.938,1463979603,"274151322000094","219011344069620",0.00,13.70,0,300.27,303.28,0.0,0.0,0.000,559233.3,559233.3,26401,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979623,541518.00
05/23/2016 01:00,2,0.000,ALERT,212.83,304.18,59.975,1463979603,"201051344000579","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,426696.8,426696.8,12062,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979625,541519.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.37,59.944,1463979603,"201051344000890","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,422846.6,422846.6,36466,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979627,541520.00
05/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1463979603,"201051344000438","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,424886.9,424886.9,36470,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979629,541521.00
05/23/2016 01:00,2,0.000,ALERT,212.83,301.47,59.933,1463979603,"201051344000417","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,417418.3,417418.3,36630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979631,541522.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.98,59.944,1463979603,"274151322000083","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,686590.7,686590.7,25439,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979632,541523.00
05/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.928,1463979603,"274151322000076","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,731039.0,731039.0,25437,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979634,541524.00
05/23/2016 01:00,2,0.000,ALERT,212.83,304.48,59.944,1463979603,"201051344000868","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,411850.9,411850.9,31710,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979636,541525.00
05/23/2016 01:00,2,0.000,ALERT,212.38,303.58,59.975,1463979603,"274151322000095","219011344069620",0.00,13.70,0,301.77,304.78,0.0,0.0,0.000,723527.8,723527.8,25351,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979638,541526.00
05/23/2016 01:00,2,0.000,ALERT,212.83,303.58,59.944,1463979603,"201051344000988","219011344069620",0.00,13.70,0,298.77,304.78,0.0,0.0,0.000,408954.8,408954.8,32008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979640,541527.00
05/23/2016 01:00,2,0.000,ALERT,212.61,301.17,59.901,1463979603,"201051344001025","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,422783.2,422783.2,36520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979642,541528.00
05/23/2016 01:00,2,0.000,ALERT,212.61,303.58,59.944,1463979603,"201051344000458","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,419775.2,419775.2,31935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979643,541529.00
05/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.944,1463979603,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,418398.9,418398.9,31531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979645,541530.00
05/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.949,1463979603,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,424434.0,424434.0,36357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979647,541531.00
05/23/2016 01:00,2,0.000,ALERT,212.83,301.47,59.944,1463979603,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,421313.7,421313.7,36360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979649,541532.00
05/23/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1463979603,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,426496.5,426496.5,36211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979651,541533.00
05/23/2016 01:00,2,0.000,ALERT,212.83,301.47,59.949,1463979603,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,418729.9,418729.9,36575,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979652,541534.00
05/23/2016 01:00,2,0.000,ALERT,211.93,302.37,59.949,1463979603,"274151322000088","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,663774.6,663774.6,25103,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979654,541535.00
05/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1463979603,"274151322000068","219011344069620",0.00,15.00,0,300.27,303.28,0.0,0.0,0.000,558942.6,558942.6,26609,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979656,541536.00
05/23/2016 01:00,2,0.000,ALERT,212.38,302.07,59.933,1463979603,"201051344001135","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,414794.6,414794.6,36515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979658,541537.00
05/23/2016 01:00,2,0.000,ALERT,212.61,304.18,59.917,1463979603,"201051344000594","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,423536.7,423536.7,31967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979660,541538.00
05/23/2016 01:00,2,0.000,ALERT,212.83,301.47,59.922,1463979603,"201051344001203","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,421778.5,421778.5,36545,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979661,541539.00
05/23/2016 01:00,2,0.000,ALERT,212.16,302.98,59.965,1463979603,"274151322000054","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,678015.3,678015.3,25135,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979663,541540.00
05/23/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1463979603,"201051344000867","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,411102.8,411102.8,31973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979665,541541.00
05/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1463979603,"201051344001093","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,420391.7,420391.7,36410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979667,541542.00
05/23/2016 01:00,2,0.000,ALERT,213.06,302.68,59.933,1463979603,"201051344000648","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,418678.8,418678.8,31656,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979670,541543.00
05/23/2016 01:00,2,0.000,ALERT,213.06,304.18,59.970,1463979603,"201051344000569","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,427885.0,427885.0,31290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979672,541544.00
05/23/2016 01:00,2,0.000,ALERT,212.83,303.88,59.959,1463979603,"201051344000983","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,419359.4,419359.4,31773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979673,541545.00
05/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.949,1463979603,"201051344001158","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,413776.1,413776.1,32034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463979675,541546.00
05/23/2016 01:00,2,0.000,ALERT,213.29,303.88,59.959,1463979603,"201051344000576","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,420791.4,420791.4,31441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979677,541547.00
05/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1463979603,"274151322000087","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,651643.8,651643.8,25222,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979679,541548.00
05/23/2016 01:00,2,0.000,ALERT,212.61,303.28,59.970,1463979603,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,426812.6,426812.6,31364,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463979681,541549.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1463980503,"201051344000645","219011344069620",0.00,13.70,0,301.47,307.48,0.0,0.0,0.000,420311.8,420311.8,31580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980505,541550.00
05/23/2016 01:15,2,0.000,ALERT,213.29,303.58,59.933,1463980503,"201051344000633","219011344069620",0.00,13.30,0,299.97,306.88,0.0,0.0,0.000,411409.0,411409.0,32053,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980508,541551.00
05/23/2016 01:15,2,0.000,ALERT,212.83,303.58,59.981,1463980503,"201051344000469","219011344069620",0.00,12.70,0,300.57,307.18,0.0,0.0,0.000,412707.5,412707.5,31990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980510,541552.00
05/23/2016 01:15,2,0.000,ALERT,212.38,302.07,59.986,1463980503,"201051344000646","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,416325.6,416325.6,36547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980512,541553.00
05/23/2016 01:15,2,0.000,ALERT,212.16,302.68,59.975,1463980503,"274151322000052","219011344069620",0.00,14.00,0,300.57,307.18,0.0,0.0,0.000,692803.6,692803.6,25369,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980513,541554.00
05/23/2016 01:15,2,0.000,ALERT,212.83,302.68,59.944,1463980503,"201051344000585","219011344069620",0.00,13.70,0,299.67,305.68,0.0,0.0,0.000,423040.3,423040.3,36549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980515,541555.00
05/23/2016 01:15,2,0.000,ALERT,212.61,302.98,59.944,1463980503,"201051344001230","219011344069620",0.00,13.30,0,300.57,305.68,0.0,0.0,0.000,420049.5,420049.5,36350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980517,541556.00
05/23/2016 01:15,2,0.000,ALERT,213.29,303.58,59.975,1463980503,"201051344000582","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,413442.0,413442.0,36517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980519,541557.00
05/23/2016 01:15,2,0.000,ALERT,212.38,302.37,59.986,1463980503,"201051344000955","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,425671.6,425671.6,36451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980521,541558.00
05/23/2016 01:15,2,0.000,ALERT,212.38,302.37,59.959,1463980503,"274151322000094","219011344069620",0.00,13.70,0,300.57,306.28,0.0,0.0,0.000,559233.3,559233.3,26403,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980523,541559.00
05/23/2016 01:15,2,0.000,ALERT,212.83,304.48,60.012,1463980503,"201051344000579","219011344069620",0.00,14.00,0,302.37,308.39,0.0,0.0,0.000,426696.8,426696.8,12064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980524,541560.00
05/23/2016 01:15,2,0.000,ALERT,212.61,302.98,60.034,1463980503,"201051344000890","219011344069620",0.00,14.00,0,300.87,306.58,0.0,0.0,0.000,422846.6,422846.6,36468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980526,541561.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1463980503,"201051344000438","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,424886.9,424886.9,36472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980528,541562.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.07,59.991,1463980503,"201051344000417","219011344069620",0.00,13.70,0,299.37,305.08,0.0,0.0,0.000,417418.3,417418.3,36632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980530,541563.00
05/23/2016 01:15,2,0.000,ALERT,212.38,302.98,59.991,1463980503,"274151322000083","219011344069620",0.00,13.70,0,301.17,307.48,0.0,0.0,0.000,686590.7,686590.7,25441,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980532,541564.00
05/23/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1463980503,"274151322000076","219011344069620",0.00,14.30,0,300.87,307.18,0.0,0.0,0.000,731039.0,731039.0,25439,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980534,541565.00
05/23/2016 01:15,2,0.000,ALERT,212.61,304.18,59.996,1463980503,"201051344000868","219011344069620",0.00,13.30,0,302.07,308.39,0.0,0.0,0.000,411850.9,411850.9,31712,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980535,541566.00
05/23/2016 01:15,2,0.000,ALERT,212.16,303.58,59.986,1463980503,"274151322000095","219011344069620",0.00,13.30,0,302.07,307.78,0.0,0.0,0.000,723527.8,723527.8,25353,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980537,541567.00
05/23/2016 01:15,2,0.000,ALERT,212.83,304.18,59.959,1463980503,"201051344000988","219011344069620",0.00,13.70,0,299.07,306.88,0.0,0.0,0.000,408954.8,408954.8,32010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980539,541568.00
05/23/2016 01:15,2,0.000,ALERT,212.61,302.07,59.965,1463980503,"201051344001025","219011344069620",0.00,13.00,0,299.37,306.28,0.0,0.0,0.000,422783.2,422783.2,36522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980541,541569.00
05/23/2016 01:15,2,0.000,ALERT,212.83,304.18,59.991,1463980503,"201051344000458","219011344069620",0.00,14.30,0,301.77,308.09,0.0,0.0,0.000,419775.2,419775.2,31937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980543,541570.00
05/23/2016 01:15,2,0.000,ALERT,213.51,303.88,59.991,1463980503,"201051344000853","219011344069620",0.00,13.30,0,301.77,307.48,0.0,0.0,0.000,418398.9,418398.9,31533,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980545,541571.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.68,59.986,1463980503,"201051344000685","219011344069620",0.00,13.70,0,299.97,305.68,0.0,0.0,0.000,424434.0,424434.0,36359,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980546,541572.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.37,60.028,1463980503,"201051344000917","219011344069620",0.00,14.00,0,299.07,305.08,0.0,0.0,0.000,421313.7,421313.7,36362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980548,541573.00
05/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1463980503,"201051344001145","219011344069620",0.00,13.00,0,300.57,306.28,0.0,0.0,0.000,426496.5,426496.5,36213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980550,541574.00
05/23/2016 01:15,2,0.000,ALERT,212.83,301.77,59.996,1463980503,"201051344000651","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,418729.9,418729.9,36577,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980552,541575.00
05/23/2016 01:15,2,0.000,ALERT,211.93,302.68,59.991,1463980503,"274151322000088","219011344069620",0.00,14.30,0,300.87,306.88,0.0,0.0,0.000,663774.6,663774.6,25105,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980554,541576.00
05/23/2016 01:15,2,0.000,ALERT,213.06,302.37,59.991,1463980503,"274151322000068","219011344069620",0.00,14.70,0,300.27,305.98,0.0,0.0,0.000,558942.6,558942.6,26611,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980556,541577.00
05/23/2016 01:15,2,0.000,ALERT,212.61,302.98,59.996,1463980503,"201051344001135","219011344069620",0.00,13.30,0,300.27,306.28,0.0,0.0,0.000,414794.6,414794.6,36517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980558,541578.00
05/23/2016 01:15,2,0.000,ALERT,212.61,304.48,60.012,1463980503,"201051344000594","219011344069620",0.00,13.70,0,301.17,308.09,0.0,0.0,0.000,423536.7,423536.7,31969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980559,541579.00
05/23/2016 01:15,2,0.000,ALERT,212.83,302.37,59.986,1463980503,"201051344001203","219011344069620",0.00,13.30,0,299.97,307.48,0.0,0.0,0.000,421778.5,421778.5,36547,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980561,541580.00
05/23/2016 01:15,2,0.000,ALERT,212.16,302.98,59.986,1463980503,"274151322000054","219011344069620",0.00,14.30,0,300.87,307.18,0.0,0.0,0.000,678015.3,678015.3,25137,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980563,541581.00
05/23/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1463980503,"201051344000867","219011344069620",0.00,14.00,0,301.17,308.09,0.0,0.0,0.000,411102.8,411102.8,31975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980565,541582.00
05/23/2016 01:15,2,0.000,ALERT,212.83,302.98,59.996,1463980503,"201051344001093","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,420391.7,420391.7,36412,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980567,541583.00
05/23/2016 01:15,2,0.000,ALERT,212.61,303.88,59.981,1463980503,"201051344000900","219011344069620",0.00,13.30,0,301.17,307.48,0.0,0.0,0.000,426812.6,426812.6,31366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980569,541584.00
05/23/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1463980503,"201051344000648","219011344069620",0.00,13.00,0,300.87,307.48,0.0,0.0,0.000,418678.8,418678.8,31658,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980571,541585.00
05/23/2016 01:15,2,0.000,ALERT,213.06,304.48,59.965,1463980503,"201051344000569","219011344069620",0.00,13.30,0,302.07,308.39,0.0,0.0,0.000,427885.0,427885.0,31292,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980572,541586.00
05/23/2016 01:15,2,0.000,ALERT,212.83,303.88,59.975,1463980503,"201051344000983","219011344069620",0.00,13.70,0,302.07,308.09,0.0,0.0,0.000,419359.4,419359.4,31775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980574,541587.00
05/23/2016 01:15,2,0.000,ALERT,213.06,303.58,59.959,1463980503,"201051344001158","219011344069620",0.00,13.00,0,300.87,307.18,0.0,0.0,0.000,413776.1,413776.1,32036,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980576,541588.00
05/23/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1463980503,"201051344000576","219011344069620",0.00,13.30,0,301.77,307.78,0.0,0.0,0.000,420791.4,420791.4,31443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980578,541589.00
05/23/2016 01:15,2,0.000,ALERT,212.38,301.77,59.949,1463980503,"274151322000087","219011344069620",0.00,14.70,0,300.27,306.28,0.0,0.0,0.000,651643.8,651643.8,25224,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463980580,541590.00
05/23/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1463980503,"274151322000085","219011344069620",0.00,14.00,0,300.87,306.88,0.0,0.0,0.000,679919.7,679919.7,25141,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463980581,541591.00
05/23/2016 01:30,2,0.000,ALERT,213.74,304.48,59.965,1463981403,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,420311.8,420311.8,31582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981405,541592.00
05/23/2016 01:30,2,0.000,ALERT,213.06,303.58,59.970,1463981403,"274151322000085","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,679919.7,679919.7,25143,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981407,541593.00
05/23/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1463981403,"201051344000633","219011344069620",0.00,13.70,0,299.67,305.38,0.0,0.0,0.000,411409.0,411409.0,32055,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981409,541594.00
05/23/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1463981403,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.68,0.0,0.0,0.000,412707.5,412707.5,31992,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981411,541595.00
05/23/2016 01:30,2,0.000,ALERT,213.06,303.28,59.991,1463981403,"201051344000646","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,416325.6,416325.6,36549,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981412,541596.00
05/23/2016 01:30,2,0.000,ALERT,212.61,302.98,59.996,1463981403,"274151322000052","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,692803.6,692803.6,25371,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981414,541597.00
05/23/2016 01:30,2,0.000,ALERT,213.29,303.28,60.018,1463981403,"201051344000585","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,423040.3,423040.3,36551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981416,541598.00
05/23/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1463981403,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,420049.5,420049.5,36352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981418,541599.00
05/23/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1463981403,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,413442.0,413442.0,36519,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981420,541600.00
05/23/2016 01:30,2,0.000,ALERT,212.83,302.98,59.949,1463981403,"201051344000955","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,425671.6,425671.6,36453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981421,541601.00
05/23/2016 01:30,2,0.000,ALERT,213.06,302.98,60.018,1463981403,"274151322000094","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,559233.3,559233.3,26405,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981423,541602.00
05/23/2016 01:30,2,0.000,ALERT,213.29,304.78,60.002,1463981403,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,426696.8,426696.8,12066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981425,541603.00
05/23/2016 01:30,2,0.000,ALERT,213.06,303.28,59.975,1463981403,"201051344000890","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,422846.6,422846.6,36470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981427,541604.00
05/23/2016 01:30,2,0.000,ALERT,213.06,302.68,59.975,1463981403,"201051344000438","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,424886.9,424886.9,36474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981429,541605.00
05/23/2016 01:30,2,0.000,ALERT,213.29,302.37,60.012,1463981403,"201051344000417","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,417418.3,417418.3,36634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981431,541606.00
05/23/2016 01:30,2,0.000,ALERT,212.83,303.88,59.970,1463981403,"274151322000083","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,686590.7,686590.7,25443,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981433,541607.00
05/23/2016 01:30,2,0.000,ALERT,213.29,303.58,59.975,1463981403,"274151322000076","219011344069620",0.00,14.30,0,301.17,305.38,0.0,0.0,0.000,731039.0,731039.0,25441,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981435,541608.00
05/23/2016 01:30,2,0.000,ALERT,213.29,305.38,59.981,1463981403,"201051344000868","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,411850.9,411850.9,31714,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981436,541609.00
05/23/2016 01:30,2,0.000,ALERT,212.83,304.48,59.970,1463981403,"274151322000095","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,723527.8,723527.8,25355,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981438,541610.00
05/23/2016 01:30,2,0.000,ALERT,213.06,304.18,59.970,1463981403,"201051344000988","219011344069620",0.00,14.30,0,299.67,305.68,0.0,0.0,0.000,408954.8,408954.8,32012,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981440,541611.00
05/23/2016 01:30,2,0.000,ALERT,213.06,302.37,59.965,1463981403,"201051344001025","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,422783.2,422783.2,36524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981442,541612.00
05/23/2016 01:30,2,0.000,ALERT,213.29,304.48,59.959,1463981403,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.58,0.0,0.0,0.000,419775.2,419775.2,31939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981444,541613.00
05/23/2016 01:30,2,0.000,ALERT,213.74,304.18,59.970,1463981403,"201051344000853","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,418398.9,418398.9,31535,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981445,541614.00
05/23/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1463981403,"201051344000685","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,424434.0,424434.0,36361,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981447,541615.00
05/23/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1463981403,"201051344000917","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,421313.7,421313.7,36364,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981449,541616.00
05/23/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1463981403,"201051344001145","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,426496.5,426496.5,36215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981451,541617.00
05/23/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1463981403,"201051344000651","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,418729.9,418729.9,36579,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981452,541618.00
05/23/2016 01:30,2,0.000,ALERT,212.38,303.58,59.965,1463981403,"274151322000088","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,663774.6,663774.6,25107,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981454,541619.00
05/23/2016 01:30,2,0.000,ALERT,213.51,302.37,59.970,1463981403,"274151322000068","219011344069620",0.00,15.00,0,300.87,303.88,0.0,0.0,0.000,558942.6,558942.6,26613,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981456,541620.00
05/23/2016 01:30,2,0.000,ALERT,212.83,302.98,59.970,1463981403,"201051344001135","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,414794.6,414794.6,36519,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981458,541621.00
05/23/2016 01:30,2,0.000,ALERT,213.06,305.08,59.975,1463981403,"201051344000594","219011344069620",0.00,14.30,0,301.77,306.28,0.0,0.0,0.000,423536.7,423536.7,31971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981460,541622.00
05/23/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1463981403,"201051344001203","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,421778.5,421778.5,36549,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981462,541623.00
05/23/2016 01:30,2,0.000,ALERT,212.61,303.58,59.965,1463981403,"274151322000054","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,678015.3,678015.3,25139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981463,541624.00
05/23/2016 01:30,2,0.000,ALERT,213.29,304.18,59.970,1463981403,"201051344000867","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,411102.8,411102.8,31977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981465,541625.00
05/23/2016 01:30,2,0.000,ALERT,213.06,302.68,59.949,1463981403,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,420391.7,420391.7,36414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981467,541626.00
05/23/2016 01:30,2,0.000,ALERT,213.06,304.18,59.996,1463981403,"201051344000900","219011344069620",0.00,14.00,0,301.47,305.98,0.0,0.0,0.000,426812.6,426812.6,31368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981469,541627.00
05/23/2016 01:30,2,0.000,ALERT,213.51,303.58,59.975,1463981403,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.98,0.0,0.0,0.000,418678.8,418678.8,31660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981471,541628.00
05/23/2016 01:30,2,0.000,ALERT,213.29,305.08,59.928,1463981403,"201051344000569","219011344069620",0.00,14.00,0,302.68,306.88,0.0,0.0,0.000,427885.0,427885.0,31294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981473,541629.00
