ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 01:30,2,0.000,ALERT,213.06,304.48,60.018,1463981403,"201051344000983","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,419359.4,419359.4,31777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981474,541630.00
05/23/2016 01:30,2,0.000,ALERT,213.06,303.88,60.007,1463981403,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,413776.1,413776.1,32038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463981476,541631.00
05/23/2016 01:30,2,0.000,ALERT,213.74,304.78,59.970,1463981403,"201051344000576","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,420791.4,420791.4,31445,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981478,541632.00
05/23/2016 01:30,2,0.000,ALERT,212.83,302.68,59.922,1463981403,"274151322000087","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,651643.8,651643.8,25226,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463981480,541633.00
05/23/2016 01:45,2,0.000,ALERT,213.74,304.78,59.975,1463982303,"201051344000645","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,420311.8,420311.8,31584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982305,541634.00
05/23/2016 01:45,2,0.000,ALERT,213.06,303.58,59.965,1463982303,"274151322000085","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,679919.7,679919.7,25145,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982307,541635.00
05/23/2016 01:45,2,0.000,ALERT,214.19,304.78,59.975,1463982303,"201051344000633","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,411409.0,411409.0,32057,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982309,541636.00
05/23/2016 01:45,2,0.000,ALERT,213.51,304.78,59.944,1463982303,"201051344000469","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,412707.5,412707.5,31994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982310,541637.00
05/23/2016 01:45,2,0.000,ALERT,212.83,302.98,59.981,1463982303,"201051344000646","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,416325.6,416325.6,36551,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982312,541638.00
05/23/2016 01:45,2,0.000,ALERT,212.83,303.58,60.002,1463982303,"274151322000052","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,692803.6,692803.6,25373,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982314,541639.00
05/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1463982303,"201051344000585","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,423040.3,423040.3,36553,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982316,541640.00
05/23/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1463982303,"201051344001230","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,420049.5,420049.5,36354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982318,541641.00
05/23/2016 01:45,2,0.000,ALERT,213.74,304.18,59.965,1463982303,"201051344000582","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,413442.0,413442.0,36521,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982319,541642.00
05/23/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1463982303,"201051344000955","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,425671.6,425671.6,36455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982321,541643.00
05/23/2016 01:45,2,0.000,ALERT,213.29,303.28,60.012,1463982303,"274151322000094","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,559233.3,559233.3,26407,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982323,541644.00
05/23/2016 01:45,2,0.000,ALERT,213.51,305.38,59.986,1463982303,"201051344000579","219011344069620",0.00,15.50,0,303.28,307.18,0.0,0.0,0.000,426696.8,426696.8,12068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982325,541645.00
05/23/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1463982303,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,422846.6,422846.6,36472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982327,541646.00
05/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.954,1463982303,"201051344000438","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,424886.9,424886.9,36476,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982329,541647.00
05/23/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1463982303,"201051344000417","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,417418.3,417418.3,36636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982330,541648.00
05/23/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1463982303,"274151322000083","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,686590.7,686590.7,25445,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982332,541649.00
05/23/2016 01:45,2,0.000,ALERT,213.74,303.58,59.933,1463982303,"274151322000076","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,731039.0,731039.0,25443,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982334,541650.00
05/23/2016 01:45,2,0.000,ALERT,213.51,305.68,60.023,1463982303,"201051344000868","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,411850.9,411850.9,31716,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982336,541651.00
05/23/2016 01:45,2,0.000,ALERT,213.06,304.78,59.970,1463982303,"274151322000095","219011344069620",0.00,14.30,0,302.98,306.28,0.0,0.0,0.000,723527.8,723527.8,25357,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982338,541652.00
05/23/2016 01:45,2,0.000,ALERT,213.29,305.08,60.012,1463982303,"201051344000988","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,408954.8,408954.8,32014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982339,541653.00
05/23/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1463982303,"201051344001025","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,422783.2,422783.2,36526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982341,541654.00
05/23/2016 01:45,2,0.000,ALERT,213.29,305.08,59.991,1463982303,"201051344000458","219011344069620",0.00,15.80,0,302.68,307.18,0.0,0.0,0.000,419775.2,419775.2,31941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982343,541655.00
05/23/2016 01:45,2,0.000,ALERT,214.19,305.08,59.965,1463982303,"201051344000853","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,418398.9,418398.9,31537,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982345,541656.00
05/23/2016 01:45,2,0.000,ALERT,213.74,303.28,60.028,1463982303,"201051344000685","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,424434.0,424434.0,36363,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982347,541657.00
05/23/2016 01:45,2,0.000,ALERT,213.29,302.37,59.975,1463982303,"201051344000917","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,421313.7,421313.7,36366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982348,541658.00
05/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1463982303,"201051344001145","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,426496.5,426496.5,36217,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982350,541659.00
05/23/2016 01:45,2,0.000,ALERT,213.51,302.68,59.975,1463982303,"201051344000651","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,418729.9,418729.9,36581,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982352,541660.00
05/23/2016 01:45,2,0.000,ALERT,212.61,303.58,59.981,1463982303,"274151322000088","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,663774.6,663774.6,25109,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982354,541661.00
05/23/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1463982303,"274151322000068","219011344069620",0.00,15.80,0,301.47,304.48,0.0,0.0,0.000,558942.6,558942.6,26615,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982356,541662.00
05/23/2016 01:45,2,0.000,ALERT,213.06,302.98,60.018,1463982303,"201051344001135","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,414794.6,414794.6,36521,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982358,541663.00
05/23/2016 01:45,2,0.000,ALERT,213.29,305.98,60.023,1463982303,"201051344000594","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,423536.7,423536.7,31973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982359,541664.00
05/23/2016 01:45,2,0.000,ALERT,213.29,302.98,59.933,1463982303,"201051344001203","219011344069620",0.00,15.30,0,300.87,306.28,0.0,0.0,0.000,421778.5,421778.5,36551,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982361,541665.00
05/23/2016 01:45,2,0.000,ALERT,212.83,304.48,59.959,1463982303,"274151322000054","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,678015.3,678015.3,25141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982363,541666.00
05/23/2016 01:45,2,0.000,ALERT,213.74,305.08,59.996,1463982303,"201051344000867","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,411102.8,411102.8,31979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982365,541667.00
05/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1463982303,"201051344001093","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,420391.7,420391.7,36416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982367,541668.00
05/23/2016 01:45,2,0.000,ALERT,213.29,305.08,59.981,1463982303,"201051344000900","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,426812.6,426812.6,31370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982368,541669.00
05/23/2016 01:45,2,0.000,ALERT,213.74,304.78,59.986,1463982303,"201051344000648","219011344069620",0.00,15.00,0,301.47,306.58,0.0,0.0,0.000,418678.8,418678.8,31662,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982370,541670.00
05/23/2016 01:45,2,0.000,ALERT,213.51,305.38,59.981,1463982303,"201051344000569","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,427885.0,427885.0,31296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982372,541671.00
05/23/2016 01:45,2,0.000,ALERT,213.29,305.38,60.028,1463982303,"201051344000983","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,419359.4,419359.4,31779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982374,541672.00
05/23/2016 01:45,2,0.000,ALERT,213.51,304.78,60.007,1463982303,"201051344001158","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,413776.1,413776.1,32040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463982376,541673.00
05/23/2016 01:45,2,0.000,ALERT,213.74,305.08,59.981,1463982303,"201051344000576","219011344069620",0.00,15.30,0,302.37,306.58,0.0,0.0,0.000,420791.4,420791.4,31447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982378,541674.00
05/23/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1463982303,"274151322000087","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,651643.8,651643.8,25228,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463982379,541675.00
05/23/2016 02:00,2,0.000,ALERT,213.74,304.48,60.023,1463983203,"201051344000645","219011344069620",0.00,16.30,0,302.98,306.88,0.0,0.0,0.000,420311.8,420311.8,31586,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983205,541676.00
05/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.986,1463983203,"274151322000085","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,679919.7,679919.7,25147,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983207,541677.00
05/23/2016 02:00,2,0.000,ALERT,213.96,304.18,59.975,1463983203,"201051344000633","219011344069620",0.00,15.80,0,300.87,306.28,0.0,0.0,0.000,411409.0,411409.0,32059,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983209,541678.00
05/23/2016 02:00,2,0.000,ALERT,213.06,304.18,59.970,1463983203,"201051344000469","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,412707.5,412707.5,31996,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983211,541679.00
05/23/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1463983203,"201051344000646","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,416325.6,416325.6,36553,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983213,541680.00
05/23/2016 02:00,2,0.000,ALERT,212.83,304.78,59.970,1463983203,"274151322000052","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,692803.6,692803.6,25375,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983214,541681.00
05/23/2016 02:00,2,0.000,ALERT,213.51,302.98,59.996,1463983203,"201051344000585","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,423040.3,423040.3,36555,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983216,541682.00
05/23/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1463983203,"201051344001230","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,420049.5,420049.5,36356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983218,541683.00
05/23/2016 02:00,2,0.000,ALERT,213.74,303.88,59.970,1463983203,"201051344000582","219011344069620",0.00,15.80,0,302.37,305.68,0.0,0.0,0.000,413442.0,413442.0,36523,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983220,541684.00
05/23/2016 02:00,2,0.000,ALERT,212.83,302.98,59.944,1463983203,"201051344000955","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,425671.6,425671.6,36457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983222,541685.00
05/23/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1463983203,"274151322000094","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,559233.3,559233.3,26409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983224,541686.00
05/23/2016 02:00,2,0.000,ALERT,213.29,305.08,59.970,1463983203,"201051344000579","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,426696.8,426696.8,12070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983225,541687.00
05/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1463983203,"201051344000890","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,422846.6,422846.6,36474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983227,541688.00
05/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.975,1463983203,"201051344000438","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,424886.9,424886.9,36478,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983229,541689.00
05/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1463983203,"201051344000417","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,417418.3,417418.3,36638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983231,541690.00
05/23/2016 02:00,2,0.000,ALERT,212.83,304.48,59.981,1463983203,"274151322000083","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,686590.7,686590.7,25447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983233,541691.00
05/23/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1463983203,"274151322000076","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,731039.0,731039.0,25445,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983235,541692.00
05/23/2016 02:00,2,0.000,ALERT,213.06,305.08,60.007,1463983203,"201051344000868","219011344069620",0.00,16.00,0,303.88,307.48,0.0,0.0,0.000,411850.9,411850.9,31718,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983236,541693.00
05/23/2016 02:00,2,0.000,ALERT,213.06,304.78,59.981,1463983203,"274151322000095","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,723527.8,723527.8,25359,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983238,541694.00
05/23/2016 02:00,2,0.000,ALERT,213.29,304.48,59.975,1463983203,"201051344000988","219011344069620",0.00,16.30,0,300.87,306.58,0.0,0.0,0.000,408954.8,408954.8,32016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983240,541695.00
05/23/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1463983203,"201051344001025","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,422783.2,422783.2,36528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983242,541696.00
05/23/2016 02:00,2,0.000,ALERT,213.29,304.78,59.944,1463983203,"201051344000458","219011344069620",0.00,16.70,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983244,541697.00
05/23/2016 02:00,2,0.000,ALERT,213.96,304.18,59.965,1463983203,"201051344000853","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,418398.9,418398.9,31539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983245,541698.00
05/23/2016 02:00,2,0.000,ALERT,213.74,302.98,59.954,1463983203,"201051344000685","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,424434.0,424434.0,36365,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983247,541699.00
05/23/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1463983203,"201051344000917","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,421313.7,421313.7,36368,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983249,541700.00
05/23/2016 02:00,2,0.000,ALERT,213.74,303.58,59.922,1463983203,"201051344001145","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,426496.5,426496.5,36219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983251,541701.00
05/23/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1463983203,"201051344000651","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,418729.9,418729.9,36583,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983253,541702.00
05/23/2016 02:00,2,0.000,ALERT,212.38,303.58,59.986,1463983203,"274151322000088","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,663774.6,663774.6,25111,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983255,541703.00
05/23/2016 02:00,2,0.000,ALERT,213.51,302.98,59.944,1463983203,"274151322000068","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,558942.6,558942.6,26617,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983256,541704.00
05/23/2016 02:00,2,0.000,ALERT,212.83,302.98,59.954,1463983203,"201051344001135","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,414794.6,414794.6,36523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983258,541705.00
05/23/2016 02:00,2,0.000,ALERT,213.29,305.38,59.954,1463983203,"201051344000594","219011344069620",0.00,15.80,0,302.68,307.18,0.0,0.0,0.000,423536.7,423536.7,31975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983260,541706.00
05/23/2016 02:00,2,0.000,ALERT,213.29,302.68,59.954,1463983203,"201051344001203","219011344069620",0.00,16.00,0,301.47,306.58,0.0,0.0,0.000,421778.5,421778.5,36553,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983262,541707.00
05/23/2016 02:00,2,0.000,ALERT,212.38,304.18,59.928,1463983203,"274151322000054","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,678015.3,678015.3,25143,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983263,541708.00
05/23/2016 02:00,2,0.000,ALERT,213.74,304.48,59.954,1463983203,"201051344000867","219011344069620",0.00,16.30,0,302.37,307.48,0.0,0.0,0.000,411102.8,411102.8,31981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983265,541709.00
05/23/2016 02:00,2,0.000,ALERT,213.29,302.98,59.907,1463983203,"201051344001093","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,420391.7,420391.7,36418,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983267,541710.00
05/23/2016 02:00,2,0.000,ALERT,213.06,304.48,59.986,1463983203,"201051344000900","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,426812.6,426812.6,31372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983269,541711.00
05/23/2016 02:00,2,0.000,ALERT,213.51,303.88,59.965,1463983203,"201051344000648","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,418678.8,418678.8,31664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983271,541712.00
05/23/2016 02:00,2,0.000,ALERT,213.29,304.78,59.954,1463983203,"201051344000569","219011344069620",0.00,16.00,0,303.58,307.48,0.0,0.0,0.000,427885.0,427885.0,31298,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983273,541713.00
05/23/2016 02:00,2,0.000,ALERT,213.51,304.78,59.954,1463983203,"201051344000983","219011344069620",0.00,16.30,0,303.28,307.18,0.0,0.0,0.000,419359.4,419359.4,31781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983275,541714.00
05/23/2016 02:00,2,0.000,ALERT,213.29,303.88,59.912,1463983203,"201051344001158","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,413776.1,413776.1,32042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983276,541715.00
05/23/2016 02:00,2,0.000,ALERT,213.74,305.08,59.965,1463983203,"201051344000576","219011344069620",0.00,16.00,0,302.68,306.88,0.0,0.0,0.000,420791.4,420791.4,31449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463983278,541716.00
05/23/2016 02:00,2,0.000,ALERT,212.83,303.88,59.959,1463983203,"274151322000087","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,651643.8,651643.8,25230,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463983280,541717.00
05/23/2016 02:15,2,0.000,ALERT,214.19,304.78,59.981,1463984103,"201051344000645","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,420311.8,420311.8,31588,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984105,541718.00
05/23/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1463984103,"274151322000085","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,679919.7,679919.7,25149,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984107,541719.00
05/23/2016 02:15,2,0.000,ALERT,214.19,304.78,59.981,1463984103,"201051344000633","219011344069620",0.00,16.30,0,300.57,305.98,0.0,0.0,0.000,411409.0,411409.0,32061,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984109,541720.00
05/23/2016 02:15,2,0.000,ALERT,213.74,305.08,59.986,1463984103,"201051344000469","219011344069620",0.00,16.30,0,301.47,306.28,0.0,0.0,0.000,412707.5,412707.5,31998,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984110,541721.00
05/23/2016 02:15,2,0.000,ALERT,213.06,302.98,59.986,1463984103,"201051344000646","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,416325.6,416325.6,36555,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984112,541722.00
05/23/2016 02:15,2,0.000,ALERT,213.06,305.08,59.991,1463984103,"274151322000052","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,692803.6,692803.6,25377,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984114,541723.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.98,59.975,1463984103,"201051344000585","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,423040.3,423040.3,36557,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984116,541724.00
05/23/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1463984103,"201051344001230","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,420049.5,420049.5,36358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984118,541725.00
05/23/2016 02:15,2,0.000,ALERT,213.74,303.58,59.986,1463984103,"201051344000582","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,413442.0,413442.0,36525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984120,541726.00
05/23/2016 02:15,2,0.000,ALERT,213.06,302.98,59.981,1463984103,"201051344000955","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,425671.6,425671.6,36459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984122,541727.00
05/23/2016 02:15,2,0.000,ALERT,213.29,303.58,59.996,1463984103,"274151322000094","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,559233.3,559233.3,26411,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984123,541728.00
05/23/2016 02:15,2,0.000,ALERT,213.51,305.38,60.002,1463984103,"201051344000579","219011344069620",0.00,16.70,0,302.98,307.48,0.0,0.0,0.000,426696.8,426696.8,12072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984125,541729.00
05/23/2016 02:15,2,0.000,ALERT,213.51,303.28,59.970,1463984103,"201051344000890","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,422846.6,422846.6,36476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984127,541730.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.98,59.933,1463984103,"201051344000438","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,424886.9,424886.9,36480,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984129,541731.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.37,59.975,1463984103,"201051344000417","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,417418.3,417418.3,36640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984131,541732.00
05/23/2016 02:15,2,0.000,ALERT,213.29,304.78,59.970,1463984103,"274151322000083","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,686590.7,686590.7,25449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984133,541733.00
05/23/2016 02:15,2,0.000,ALERT,213.96,304.18,59.944,1463984103,"274151322000076","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,731039.0,731039.0,25447,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984135,541734.00
05/23/2016 02:15,2,0.000,ALERT,213.96,305.98,59.986,1463984103,"201051344000868","219011344069620",0.00,16.70,0,303.58,307.48,0.0,0.0,0.000,411850.9,411850.9,31720,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984136,541735.00
05/23/2016 02:15,2,0.000,ALERT,213.29,305.08,59.975,1463984103,"274151322000095","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,723527.8,723527.8,25361,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984138,541736.00
05/23/2016 02:15,2,0.000,ALERT,213.74,305.08,59.975,1463984103,"201051344000988","219011344069620",0.00,17.00,0,300.27,306.58,0.0,0.0,0.000,408954.8,408954.8,32018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984140,541737.00
05/23/2016 02:15,2,0.000,ALERT,213.29,302.37,59.975,1463984103,"201051344001025","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,422783.2,422783.2,36530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984142,541738.00
05/23/2016 02:15,2,0.000,ALERT,213.74,305.38,59.975,1463984103,"201051344000458","219011344069620",0.00,17.30,0,302.68,307.48,0.0,0.0,0.000,419775.2,419775.2,31945,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984143,541739.00
05/23/2016 02:15,2,0.000,ALERT,214.41,305.08,60.007,1463984103,"201051344000853","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,418398.9,418398.9,31541,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984145,541740.00
05/23/2016 02:15,2,0.000,ALERT,213.74,302.98,60.023,1463984103,"201051344000685","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,424434.0,424434.0,36367,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984147,541741.00
05/23/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1463984103,"201051344000917","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,421313.7,421313.7,36370,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984149,541742.00
05/23/2016 02:15,2,0.000,ALERT,213.96,303.28,59.991,1463984103,"201051344001145","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,426496.5,426496.5,36221,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984151,541743.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1463984103,"201051344000651","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,418729.9,418729.9,36585,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984153,541744.00
05/23/2016 02:15,2,0.000,ALERT,212.83,304.48,59.975,1463984103,"274151322000088","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,663774.6,663774.6,25113,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984155,541745.00
05/23/2016 02:15,2,0.000,ALERT,213.96,303.88,59.975,1463984103,"274151322000068","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,558942.6,558942.6,26619,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984157,541746.00
05/23/2016 02:15,2,0.000,ALERT,213.06,302.68,59.991,1463984103,"201051344001135","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,414794.6,414794.6,36525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984158,541747.00
05/23/2016 02:15,2,0.000,ALERT,213.74,305.98,60.002,1463984103,"201051344000594","219011344069620",0.00,16.30,0,302.37,307.18,0.0,0.0,0.000,423536.7,423536.7,31977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984160,541748.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1463984103,"201051344001203","219011344069620",0.00,16.70,0,300.87,306.58,0.0,0.0,0.000,421778.5,421778.5,36555,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984162,541749.00
05/23/2016 02:15,2,0.000,ALERT,213.06,304.48,59.981,1463984103,"274151322000054","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,678015.3,678015.3,25145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984164,541750.00
05/23/2016 02:15,2,0.000,ALERT,214.19,305.08,60.023,1463984103,"201051344000867","219011344069620",0.00,17.00,0,301.47,307.18,0.0,0.0,0.000,411102.8,411102.8,31983,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984165,541751.00
05/23/2016 02:15,2,0.000,ALERT,213.51,302.68,59.991,1463984103,"201051344001093","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,420391.7,420391.7,36420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984167,541752.00
05/23/2016 02:15,2,0.000,ALERT,213.51,305.08,60.012,1463984103,"201051344000900","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,426812.6,426812.6,31374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984169,541753.00
05/23/2016 02:15,2,0.000,ALERT,214.19,304.78,59.991,1463984103,"201051344000648","219011344069620",0.00,16.00,0,301.77,306.88,0.0,0.0,0.000,418678.8,418678.8,31666,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984171,541754.00
05/23/2016 02:15,2,0.000,ALERT,213.96,305.68,59.986,1463984103,"201051344000569","219011344069620",0.00,16.70,0,302.98,307.48,0.0,0.0,0.000,427885.0,427885.0,31300,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984173,541755.00
05/23/2016 02:15,2,0.000,ALERT,213.74,305.38,59.986,1463984103,"201051344000983","219011344069620",0.00,17.00,0,302.68,307.18,0.0,0.0,0.000,419359.4,419359.4,31783,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984174,541756.00
05/23/2016 02:15,2,0.000,ALERT,213.96,304.78,59.996,1463984103,"201051344001158","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,413776.1,413776.1,32044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463984176,541757.00
05/23/2016 02:15,2,0.000,ALERT,214.19,305.68,60.002,1463984103,"201051344000576","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,420791.4,420791.4,31451,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984178,541758.00
05/23/2016 02:15,2,0.000,ALERT,213.29,303.28,59.954,1463984103,"274151322000087","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,651643.8,651643.8,25232,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463984180,541759.00
05/23/2016 02:30,2,0.000,ALERT,213.96,305.08,59.970,1463985003,"201051344000645","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,420311.8,420311.8,31590,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985005,541760.00
05/23/2016 02:30,2,0.000,ALERT,213.29,304.18,59.959,1463985003,"274151322000085","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,679919.7,679919.7,25151,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985007,541761.00
05/23/2016 02:30,2,0.000,ALERT,214.19,304.78,59.917,1463985003,"201051344000633","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,411409.0,411409.0,32063,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985009,541762.00
05/23/2016 02:30,2,0.000,ALERT,213.51,305.08,59.965,1463985003,"201051344000469","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32000,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985011,541763.00
05/23/2016 02:30,2,0.000,ALERT,213.06,303.28,59.954,1463985003,"201051344000646","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,416325.6,416325.6,36557,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985013,541764.00
05/23/2016 02:30,2,0.000,ALERT,213.06,305.08,59.991,1463985003,"274151322000052","219011344069620",0.00,17.30,0,302.07,306.58,0.0,0.0,0.000,692803.6,692803.6,25379,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985014,541765.00
05/23/2016 02:30,2,0.000,ALERT,213.51,303.58,59.981,1463985003,"201051344000585","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,423040.3,423040.3,36559,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985016,541766.00
05/23/2016 02:30,2,0.000,ALERT,213.51,303.88,59.954,1463985003,"201051344001230","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,420049.5,420049.5,36360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985018,541767.00
05/23/2016 02:30,2,0.000,ALERT,213.96,304.18,59.959,1463985003,"201051344000582","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,413442.0,413442.0,36527,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985020,541768.00
05/23/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1463985003,"201051344000955","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,425671.6,425671.6,36461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985021,541769.00
05/23/2016 02:30,2,0.000,ALERT,213.29,304.18,59.959,1463985003,"274151322000094","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,559233.3,559233.3,26413,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985023,541770.00
05/23/2016 02:30,2,0.000,ALERT,213.51,305.98,59.949,1463985003,"201051344000579","219011344069620",0.00,17.30,0,303.88,307.48,0.0,0.0,0.000,426696.8,426696.8,12074,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985025,541771.00
05/23/2016 02:30,2,0.000,ALERT,213.29,303.88,59.959,1463985003,"201051344000890","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,422846.6,422846.6,36478,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985027,541772.00
05/23/2016 02:30,2,0.000,ALERT,213.74,303.58,59.965,1463985003,"201051344000438","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,424886.9,424886.9,36482,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985029,541773.00
05/23/2016 02:30,2,0.000,ALERT,213.74,302.68,59.959,1463985003,"201051344000417","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,417418.3,417418.3,36642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985031,541774.00
