ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 02:30,2,0.000,ALERT,213.29,305.38,60.007,1463985003,"274151322000083","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,686590.7,686590.7,25451,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985032,541775.00
05/23/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1463985003,"274151322000076","219011344069620",0.00,17.30,0,302.37,306.58,0.0,0.0,0.000,731039.0,731039.0,25449,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985034,541776.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.98,59.954,1463985003,"201051344000868","219011344069620",0.00,17.00,0,304.18,307.78,0.0,0.0,0.000,411850.9,411850.9,31722,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985036,541777.00
05/23/2016 02:30,2,0.000,ALERT,213.29,305.68,59.991,1463985003,"274151322000095","219011344069620",0.00,16.30,0,303.28,307.18,0.0,0.0,0.000,723527.8,723527.8,25363,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985038,541778.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.38,59.996,1463985003,"201051344000988","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,408954.8,408954.8,32020,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985040,541779.00
05/23/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1463985003,"201051344001025","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,422783.2,422783.2,36532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985041,541780.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.38,59.970,1463985003,"201051344000458","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985043,541781.00
05/23/2016 02:30,2,0.000,ALERT,214.19,305.08,60.002,1463985003,"201051344000853","219011344069620",0.00,17.00,0,303.28,307.18,0.0,0.0,0.000,418398.9,418398.9,31543,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985045,541782.00
05/23/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1463985003,"201051344000685","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,424434.0,424434.0,36369,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985047,541783.00
05/23/2016 02:30,2,0.000,ALERT,213.74,302.68,59.986,1463985003,"201051344000917","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,421313.7,421313.7,36372,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985049,541784.00
05/23/2016 02:30,2,0.000,ALERT,213.74,303.28,59.981,1463985003,"201051344001145","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,426496.5,426496.5,36223,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985050,541785.00
05/23/2016 02:30,2,0.000,ALERT,213.51,302.37,59.954,1463985003,"201051344000651","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,418729.9,418729.9,36587,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985052,541786.00
05/23/2016 02:30,2,0.000,ALERT,212.83,303.88,59.949,1463985003,"274151322000088","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,663774.6,663774.6,25115,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985054,541787.00
05/23/2016 02:30,2,0.000,ALERT,213.74,303.58,59.949,1463985003,"274151322000068","219011344069620",0.00,17.80,0,301.77,305.38,0.0,0.0,0.000,558942.6,558942.6,26621,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985056,541788.00
05/23/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1463985003,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,414794.6,414794.6,36527,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985058,541789.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.98,59.954,1463985003,"201051344000594","219011344069620",0.00,17.00,0,303.28,307.48,0.0,0.0,0.000,423536.7,423536.7,31979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985059,541790.00
05/23/2016 02:30,2,0.000,ALERT,213.74,302.68,59.949,1463985003,"201051344001203","219011344069620",0.00,17.30,0,301.17,306.58,0.0,0.0,0.000,421778.5,421778.5,36557,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985061,541791.00
05/23/2016 02:30,2,0.000,ALERT,213.06,304.78,59.938,1463985003,"274151322000054","219011344069620",0.00,17.50,0,302.07,306.88,0.0,0.0,0.000,678015.3,678015.3,25147,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985063,541792.00
05/23/2016 02:30,2,0.000,ALERT,214.19,305.08,59.986,1463985003,"201051344000867","219011344069620",0.00,17.50,0,303.28,307.48,0.0,0.0,0.000,411102.8,411102.8,31985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985065,541793.00
05/23/2016 02:30,2,0.000,ALERT,213.51,302.98,59.949,1463985003,"201051344001093","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,420391.7,420391.7,36422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985067,541794.00
05/23/2016 02:30,2,0.000,ALERT,213.51,305.38,59.965,1463985003,"201051344000900","219011344069620",0.00,17.00,0,302.98,306.88,0.0,0.0,0.000,426812.6,426812.6,31376,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985068,541795.00
05/23/2016 02:30,2,0.000,ALERT,213.96,304.78,60.002,1463985003,"201051344000648","219011344069620",0.00,16.70,0,302.98,307.18,0.0,0.0,0.000,418678.8,418678.8,31668,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985070,541796.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.68,59.949,1463985003,"201051344000569","219011344069620",0.00,17.00,0,303.88,307.78,0.0,0.0,0.000,427885.0,427885.0,31302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985072,541797.00
05/23/2016 02:30,2,0.000,ALERT,213.74,305.38,59.965,1463985003,"201051344000983","219011344069620",0.00,17.30,0,303.88,307.48,0.0,0.0,0.000,419359.4,419359.4,31785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985074,541798.00
05/23/2016 02:30,2,0.000,ALERT,213.96,305.08,59.965,1463985003,"201051344001158","219011344069620",0.00,16.70,0,302.68,306.58,0.0,0.0,0.000,413776.1,413776.1,32046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985076,541799.00
05/23/2016 02:30,2,0.000,ALERT,214.19,305.68,59.959,1463985003,"201051344000576","219011344069620",0.00,17.00,0,303.28,307.18,0.0,0.0,0.000,420791.4,420791.4,31453,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985077,541800.00
05/23/2016 02:30,2,0.000,ALERT,213.29,303.88,59.954,1463985003,"274151322000087","219011344069620",0.00,17.80,0,301.77,305.98,0.0,0.0,0.000,651643.8,651643.8,25234,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985079,541801.00
05/23/2016 02:45,2,0.000,ALERT,213.96,304.48,59.954,1463985903,"201051344000645","219011344069620",0.00,17.30,0,291.55,306.88,0.0,0.0,0.000,420311.8,420311.8,31592,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985905,541802.00
05/23/2016 02:45,2,0.000,ALERT,213.06,304.18,59.954,1463985903,"274151322000085","219011344069620",0.00,17.30,0,290.65,305.98,0.0,0.0,0.000,679919.7,679919.7,25153,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985907,541803.00
05/23/2016 02:45,2,0.000,ALERT,214.19,304.48,59.970,1463985903,"201051344000633","219011344069620",0.00,16.70,0,289.75,306.28,0.0,0.0,0.000,411409.0,411409.0,32065,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985909,541804.00
05/23/2016 02:45,2,0.000,ALERT,213.74,305.08,59.970,1463985903,"201051344000469","219011344069620",0.00,16.70,0,290.35,306.58,0.0,0.0,0.000,412707.5,412707.5,32002,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985911,541805.00
05/23/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1463985903,"201051344000646","219011344069620",0.00,17.00,0,289.15,305.08,0.0,0.0,0.000,416325.6,416325.6,36559,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985913,541806.00
05/23/2016 02:45,2,0.000,ALERT,213.06,304.48,59.965,1463985903,"274151322000052","219011344069620",0.00,17.50,0,290.05,306.88,0.0,0.0,0.000,692803.6,692803.6,25381,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985914,541807.00
05/23/2016 02:45,2,0.000,ALERT,213.74,303.28,59.970,1463985903,"201051344000585","219011344069620",0.00,17.30,0,289.45,305.08,0.0,0.0,0.000,423040.3,423040.3,36561,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985916,541808.00
05/23/2016 02:45,2,0.000,ALERT,213.51,303.28,60.007,1463985903,"201051344001230","219011344069620",0.00,16.70,0,290.05,305.38,0.0,0.0,0.000,420049.5,420049.5,36362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985918,541809.00
05/23/2016 02:45,2,0.000,ALERT,213.96,303.88,59.975,1463985903,"201051344000582","219011344069620",0.00,17.00,0,290.65,305.68,0.0,0.0,0.000,413442.0,413442.0,36529,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985920,541810.00
05/23/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1463985903,"201051344000955","219011344069620",0.00,17.30,0,290.05,305.08,0.0,0.0,0.000,425671.6,425671.6,36463,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985922,541811.00
05/23/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1463985903,"274151322000094","219011344069620",0.00,16.70,0,290.05,305.68,0.0,0.0,0.000,559233.3,559233.3,26415,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985923,541812.00
05/23/2016 02:45,2,0.000,ALERT,213.74,305.98,59.996,1463985903,"201051344000579","219011344069620",0.00,17.30,0,292.16,307.78,0.0,0.0,0.000,426696.8,426696.8,12076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985925,541813.00
05/23/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1463985903,"201051344000890","219011344069620",0.00,17.00,0,290.35,305.98,0.0,0.0,0.000,422846.6,422846.6,36480,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985927,541814.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1463985903,"201051344000438","219011344069620",0.00,16.70,0,290.05,305.38,0.0,0.0,0.000,424886.9,424886.9,36484,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985929,541815.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.37,59.970,1463985903,"201051344000417","219011344069620",0.00,17.00,0,289.45,304.48,0.0,0.0,0.000,417418.3,417418.3,36644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985931,541816.00
05/23/2016 02:45,2,0.000,ALERT,213.06,304.18,59.949,1463985903,"274151322000083","219011344069620",0.00,17.00,0,290.65,306.88,0.0,0.0,0.000,686590.7,686590.7,25453,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985932,541817.00
05/23/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1463985903,"274151322000076","219011344069620",0.00,17.30,0,290.35,306.28,0.0,0.0,0.000,731039.0,731039.0,25451,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985934,541818.00
05/23/2016 02:45,2,0.000,ALERT,213.51,305.68,59.975,1463985903,"201051344000868","219011344069620",0.00,17.00,0,292.16,308.09,0.0,0.0,0.000,411850.9,411850.9,31724,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985936,541819.00
05/23/2016 02:45,2,0.000,ALERT,212.83,305.08,59.975,1463985903,"274151322000095","219011344069620",0.00,16.70,0,291.25,307.18,0.0,0.0,0.000,723527.8,723527.8,25365,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985938,541820.00
05/23/2016 02:45,2,0.000,ALERT,213.51,305.38,59.944,1463985903,"201051344000988","219011344069620",0.00,17.30,0,289.15,306.58,0.0,0.0,0.000,408954.8,408954.8,32022,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985940,541821.00
05/23/2016 02:45,2,0.000,ALERT,213.29,302.37,60.018,1463985903,"201051344001025","219011344069620",0.00,16.70,0,289.45,305.68,0.0,0.0,0.000,422783.2,422783.2,36534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985942,541822.00
05/23/2016 02:45,2,0.000,ALERT,213.06,304.78,59.975,1463985903,"201051344000458","219011344069620",0.00,17.80,0,291.85,307.48,0.0,0.0,0.000,419775.2,419775.2,31949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985943,541823.00
05/23/2016 02:45,2,0.000,ALERT,214.19,305.08,59.970,1463985903,"201051344000853","219011344069620",0.00,17.00,0,291.85,307.18,0.0,0.0,0.000,418398.9,418398.9,31545,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985945,541824.00
05/23/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1463985903,"201051344000685","219011344069620",0.00,17.00,0,289.75,305.08,0.0,0.0,0.000,424434.0,424434.0,36371,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985947,541825.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.37,59.970,1463985903,"201051344000917","219011344069620",0.00,18.00,0,288.55,304.48,0.0,0.0,0.000,421313.7,421313.7,36374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985949,541826.00
05/23/2016 02:45,2,0.000,ALERT,213.74,303.28,59.949,1463985903,"201051344001145","219011344069620",0.00,17.00,0,290.35,305.98,0.0,0.0,0.000,426496.5,426496.5,36225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985951,541827.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.07,60.012,1463985903,"201051344000651","219011344069620",0.00,16.70,0,289.45,304.78,0.0,0.0,0.000,418729.9,418729.9,36589,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985952,541828.00
05/23/2016 02:45,2,0.000,ALERT,212.83,303.58,59.949,1463985903,"274151322000088","219011344069620",0.00,17.80,0,290.05,306.28,0.0,0.0,0.000,663774.6,663774.6,25117,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985954,541829.00
05/23/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1463985903,"274151322000068","219011344069620",0.00,18.00,0,289.75,305.38,0.0,0.0,0.000,558942.6,558942.6,26623,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985956,541830.00
05/23/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1463985903,"201051344001135","219011344069620",0.00,17.00,0,290.05,305.68,0.0,0.0,0.000,414794.6,414794.6,36529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985958,541831.00
05/23/2016 02:45,2,0.000,ALERT,213.29,305.68,60.023,1463985903,"201051344000594","219011344069620",0.00,17.00,0,291.25,307.48,0.0,0.0,0.000,423536.7,423536.7,31981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985960,541832.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.68,60.028,1463985903,"201051344001203","219011344069620",0.00,17.30,0,289.75,306.88,0.0,0.0,0.000,421778.5,421778.5,36559,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985961,541833.00
05/23/2016 02:45,2,0.000,ALERT,213.06,303.88,59.975,1463985903,"274151322000054","219011344069620",0.00,17.80,0,290.05,306.58,0.0,0.0,0.000,678015.3,678015.3,25149,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985963,541834.00
05/23/2016 02:45,2,0.000,ALERT,213.74,304.48,59.981,1463985903,"201051344000867","219011344069620",0.00,17.50,0,291.55,307.48,0.0,0.0,0.000,411102.8,411102.8,31987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985965,541835.00
05/23/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1463985903,"201051344001093","219011344069620",0.00,17.80,0,289.75,304.78,0.0,0.0,0.000,420391.7,420391.7,36424,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985967,541836.00
05/23/2016 02:45,2,0.000,ALERT,213.51,305.08,59.975,1463985903,"201051344000900","219011344069620",0.00,17.00,0,291.25,306.88,0.0,0.0,0.000,426812.6,426812.6,31378,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985969,541837.00
05/23/2016 02:45,2,0.000,ALERT,213.74,304.48,59.981,1463985903,"201051344000648","219011344069620",0.00,16.70,0,291.25,307.18,0.0,0.0,0.000,418678.8,418678.8,31670,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985970,541838.00
05/23/2016 02:45,2,0.000,ALERT,213.74,305.68,59.981,1463985903,"201051344000569","219011344069620",0.00,17.00,0,292.16,307.78,0.0,0.0,0.000,427885.0,427885.0,31304,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985972,541839.00
05/23/2016 02:45,2,0.000,ALERT,213.29,305.08,59.970,1463985903,"201051344000983","219011344069620",0.00,17.30,0,291.85,307.48,0.0,0.0,0.000,419359.4,419359.4,31787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985974,541840.00
05/23/2016 02:45,2,0.000,ALERT,213.74,305.08,59.981,1463985903,"201051344001158","219011344069620",0.00,16.70,0,290.95,306.58,0.0,0.0,0.000,413776.1,413776.1,32048,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985976,541841.00
05/23/2016 02:45,2,0.000,ALERT,213.96,305.68,59.975,1463985903,"201051344000576","219011344069620",0.00,17.00,0,291.55,307.18,0.0,0.0,0.000,420791.4,420791.4,31455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463985978,541842.00
05/23/2016 02:45,2,0.000,ALERT,213.06,303.28,60.012,1463985903,"274151322000087","219011344069620",0.00,17.80,0,289.75,305.98,0.0,0.0,0.000,651643.8,651643.8,25236,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463985979,541843.00
05/23/2016 03:00,2,0.000,ALERT,214.19,304.78,59.965,1463986803,"201051344000645","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,420311.8,420311.8,31594,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986805,541844.00
05/23/2016 03:00,2,0.000,ALERT,213.51,303.88,59.965,1463986803,"274151322000085","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,679919.7,679919.7,25155,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986807,541845.00
05/23/2016 03:00,2,0.000,ALERT,214.19,304.78,59.970,1463986803,"201051344000633","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,411409.0,411409.0,32067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986809,541846.00
05/23/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1463986803,"201051344000469","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32004,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986811,541847.00
05/23/2016 03:00,2,0.000,ALERT,213.06,302.68,59.949,1463986803,"201051344000646","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,416325.6,416325.6,36561,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986813,541848.00
05/23/2016 03:00,2,0.000,ALERT,213.06,303.28,59.959,1463986803,"274151322000052","219011344069620",0.00,17.50,0,302.07,306.58,0.0,0.0,0.000,692803.6,692803.6,25383,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986814,541849.00
05/23/2016 03:00,2,0.000,ALERT,213.74,302.98,59.965,1463986803,"201051344000585","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,423040.3,423040.3,36563,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986816,541850.00
05/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.922,1463986803,"201051344001230","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,420049.5,420049.5,36364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986818,541851.00
05/23/2016 03:00,2,0.000,ALERT,213.74,303.28,59.965,1463986803,"201051344000582","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,413442.0,413442.0,36531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986820,541852.00
05/23/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1463986803,"201051344000955","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,425671.6,425671.6,36465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986822,541853.00
05/23/2016 03:00,2,0.000,ALERT,213.06,302.98,59.975,1463986803,"274151322000094","219011344069620",0.00,17.00,0,302.07,305.38,0.0,0.0,0.000,559233.3,559233.3,26417,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986823,541854.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.38,59.949,1463986803,"201051344000579","219011344069620",0.00,17.30,0,303.88,307.78,0.0,0.0,0.000,426696.8,426696.8,12078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986825,541855.00
05/23/2016 03:00,2,0.000,ALERT,213.51,303.28,59.954,1463986803,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,422846.6,422846.6,36482,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986827,541856.00
05/23/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1463986803,"201051344000438","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,424886.9,424886.9,36486,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986829,541857.00
05/23/2016 03:00,2,0.000,ALERT,213.74,302.07,60.002,1463986803,"201051344000417","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,417418.3,417418.3,36646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986831,541858.00
05/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1463986803,"274151322000083","219011344069620",0.00,17.00,0,302.37,306.58,0.0,0.0,0.000,686590.7,686590.7,25455,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986832,541859.00
05/23/2016 03:00,2,0.000,ALERT,213.51,303.58,59.901,1463986803,"274151322000076","219011344069620",0.00,17.50,0,302.37,306.28,0.0,0.0,0.000,731039.0,731039.0,25453,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986834,541860.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.38,59.959,1463986803,"201051344000868","219011344069620",0.00,17.00,0,303.88,307.78,0.0,0.0,0.000,411850.9,411850.9,31726,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986836,541861.00
05/23/2016 03:00,2,0.000,ALERT,213.06,304.78,59.928,1463986803,"274151322000095","219011344069620",0.00,16.70,0,303.28,306.88,0.0,0.0,0.000,723527.8,723527.8,25367,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986838,541862.00
05/23/2016 03:00,2,0.000,ALERT,213.51,304.78,59.949,1463986803,"201051344000988","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,408954.8,408954.8,32024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986840,541863.00
05/23/2016 03:00,2,0.000,ALERT,213.51,302.07,59.901,1463986803,"201051344001025","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,422783.2,422783.2,36536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986841,541864.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.08,59.949,1463986803,"201051344000458","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31951,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986843,541865.00
05/23/2016 03:00,2,0.000,ALERT,214.19,304.78,59.944,1463986803,"201051344000853","219011344069620",0.00,17.00,0,303.28,307.18,0.0,0.0,0.000,418398.9,418398.9,31547,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986845,541866.00
05/23/2016 03:00,2,0.000,ALERT,213.96,302.98,59.965,1463986803,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,424434.0,424434.0,36373,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986847,541867.00
05/23/2016 03:00,2,0.000,ALERT,213.51,302.07,59.949,1463986803,"201051344000917","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,421313.7,421313.7,36376,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986849,541868.00
05/23/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1463986803,"201051344001145","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,426496.5,426496.5,36227,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986850,541869.00
05/23/2016 03:00,2,0.000,ALERT,213.74,301.77,59.959,1463986803,"201051344000651","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,418729.9,418729.9,36591,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986852,541870.00
05/23/2016 03:00,2,0.000,ALERT,212.83,303.88,59.922,1463986803,"274151322000088","219011344069620",0.00,17.50,0,302.37,305.98,0.0,0.0,0.000,663774.6,663774.6,25119,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986854,541871.00
05/23/2016 03:00,2,0.000,ALERT,213.96,303.28,59.944,1463986803,"274151322000068","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,558942.6,558942.6,26625,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986856,541872.00
05/23/2016 03:00,2,0.000,ALERT,213.06,302.37,59.959,1463986803,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,414794.6,414794.6,36531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986858,541873.00
05/23/2016 03:00,2,0.000,ALERT,213.51,305.68,59.970,1463986803,"201051344000594","219011344069620",0.00,17.00,0,303.28,307.48,0.0,0.0,0.000,423536.7,423536.7,31983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986859,541874.00
05/23/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1463986803,"201051344001203","219011344069620",0.00,17.00,0,300.87,306.28,0.0,0.0,0.000,421778.5,421778.5,36561,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986861,541875.00
05/23/2016 03:00,2,0.000,ALERT,213.06,303.58,59.954,1463986803,"274151322000054","219011344069620",0.00,17.80,0,302.37,306.58,0.0,0.0,0.000,678015.3,678015.3,25151,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986863,541876.00
05/23/2016 03:00,2,0.000,ALERT,213.96,304.78,59.959,1463986803,"201051344000867","219011344069620",0.00,17.30,0,302.68,307.48,0.0,0.0,0.000,411102.8,411102.8,31989,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986865,541877.00
05/23/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1463986803,"201051344001093","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,420391.7,420391.7,36426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986866,541878.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.08,59.954,1463986803,"201051344000900","219011344069620",0.00,17.00,0,302.98,306.88,0.0,0.0,0.000,426812.6,426812.6,31380,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986868,541879.00
05/23/2016 03:00,2,0.000,ALERT,213.96,304.48,59.965,1463986803,"201051344000648","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,418678.8,418678.8,31672,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986870,541880.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.68,59.965,1463986803,"201051344000569","219011344069620",0.00,17.00,0,303.58,307.78,0.0,0.0,0.000,427885.0,427885.0,31306,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986872,541881.00
05/23/2016 03:00,2,0.000,ALERT,213.74,305.38,59.970,1463986803,"201051344000983","219011344069620",0.00,17.30,0,303.28,307.48,0.0,0.0,0.000,419359.4,419359.4,31789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986874,541882.00
05/23/2016 03:00,2,0.000,ALERT,213.51,304.48,59.981,1463986803,"201051344001158","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,413776.1,413776.1,32050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463986875,541883.00
05/23/2016 03:00,2,0.000,ALERT,214.19,305.38,59.970,1463986803,"201051344000576","219011344069620",0.00,17.00,0,302.98,307.18,0.0,0.0,0.000,420791.4,420791.4,31457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986877,541884.00
05/23/2016 03:00,2,0.000,ALERT,213.51,303.58,59.938,1463986803,"274151322000087","219011344069620",0.00,18.00,0,301.77,305.68,0.0,0.0,0.000,651643.8,651643.8,25238,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463986879,541885.00
05/23/2016 03:15,2,0.000,ALERT,213.96,304.78,60.007,1463987703,"201051344000645","219011344069620",0.00,17.30,0,302.98,306.88,0.0,0.0,0.000,420311.8,420311.8,31596,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987705,541886.00
05/23/2016 03:15,2,0.000,ALERT,213.29,303.28,59.959,1463987703,"274151322000085","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,679919.7,679919.7,25157,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987707,541887.00
05/23/2016 03:15,2,0.000,ALERT,213.96,304.48,59.996,1463987703,"201051344000633","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,411409.0,411409.0,32069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987709,541888.00
05/23/2016 03:15,2,0.000,ALERT,213.51,304.48,59.991,1463987703,"201051344000469","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987711,541889.00
05/23/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1463987703,"201051344000646","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,416325.6,416325.6,36563,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987713,541890.00
05/23/2016 03:15,2,0.000,ALERT,212.38,302.37,60.023,1463987703,"274151322000052","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,692803.6,692803.6,25385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987715,541891.00
05/23/2016 03:15,2,0.000,ALERT,213.74,302.98,60.002,1463987703,"201051344000585","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,423040.3,423040.3,36565,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987716,541892.00
05/23/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1463987703,"201051344001230","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,420049.5,420049.5,36366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987718,541893.00
05/23/2016 03:15,2,0.000,ALERT,213.96,303.28,59.981,1463987703,"201051344000582","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,413442.0,413442.0,36533,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987720,541894.00
05/23/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1463987703,"201051344000955","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,425671.6,425671.6,36467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987722,541895.00
05/23/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1463987703,"274151322000094","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,559233.3,559233.3,26419,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987724,541896.00
05/23/2016 03:15,2,0.000,ALERT,213.51,305.38,59.975,1463987703,"201051344000579","219011344069620",0.00,17.30,0,303.58,307.78,0.0,0.0,0.000,426696.8,426696.8,12080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987726,541897.00
05/23/2016 03:15,2,0.000,ALERT,213.51,303.28,59.970,1463987703,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,422846.6,422846.6,36484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987727,541898.00
05/23/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1463987703,"201051344000438","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,424886.9,424886.9,36488,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987729,541899.00
05/23/2016 03:15,2,0.000,ALERT,213.74,302.07,59.970,1463987703,"201051344000417","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,417418.3,417418.3,36648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987731,541900.00
05/23/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1463987703,"274151322000083","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,686590.7,686590.7,25457,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987733,541901.00
05/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1463987703,"274151322000076","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,731039.0,731039.0,25455,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987735,541902.00
05/23/2016 03:15,2,0.000,ALERT,213.51,305.68,59.975,1463987703,"201051344000868","219011344069620",0.00,17.00,0,303.28,307.78,0.0,0.0,0.000,411850.9,411850.9,31728,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987736,541903.00
05/23/2016 03:15,2,0.000,ALERT,213.06,304.48,59.954,1463987703,"274151322000095","219011344069620",0.00,16.70,0,302.37,306.28,0.0,0.0,0.000,723527.8,723527.8,25369,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987738,541904.00
05/23/2016 03:15,2,0.000,ALERT,213.51,304.78,59.965,1463987703,"201051344000988","219011344069620",0.00,17.30,0,300.57,306.58,0.0,0.0,0.000,408954.8,408954.8,32026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987740,541905.00
05/23/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1463987703,"201051344001025","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,422783.2,422783.2,36538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987742,541906.00
05/23/2016 03:15,2,0.000,ALERT,213.51,305.08,59.965,1463987703,"201051344000458","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987744,541907.00
05/23/2016 03:15,2,0.000,ALERT,214.19,304.78,60.002,1463987703,"201051344000853","219011344069620",0.00,16.70,0,302.98,307.18,0.0,0.0,0.000,418398.9,418398.9,31549,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987745,541908.00
05/23/2016 03:15,2,0.000,ALERT,213.96,302.98,59.970,1463987703,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,424434.0,424434.0,36375,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987747,541909.00
05/23/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1463987703,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,421313.7,421313.7,36378,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987749,541910.00
05/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1463987703,"201051344001145","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,426496.5,426496.5,36229,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987751,541911.00
05/23/2016 03:15,2,0.000,ALERT,213.74,302.37,59.965,1463987703,"201051344000651","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,418729.9,418729.9,36593,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987753,541912.00
05/23/2016 03:15,2,0.000,ALERT,212.61,302.98,59.949,1463987703,"274151322000088","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,663774.6,663774.6,25121,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987755,541913.00
05/23/2016 03:15,2,0.000,ALERT,213.74,303.28,59.975,1463987703,"274151322000068","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,558942.6,558942.6,26627,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987756,541914.00
05/23/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1463987703,"201051344001135","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,414794.6,414794.6,36533,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987758,541915.00
05/23/2016 03:15,2,0.000,ALERT,213.51,305.68,59.975,1463987703,"201051344000594","219011344069620",0.00,17.00,0,302.98,307.48,0.0,0.0,0.000,423536.7,423536.7,31985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987760,541916.00
05/23/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1463987703,"201051344001203","219011344069620",0.00,17.00,0,300.57,305.98,0.0,0.0,0.000,421778.5,421778.5,36563,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987762,541917.00
05/23/2016 03:15,2,0.000,ALERT,212.83,303.58,59.965,1463987703,"274151322000054","219011344069620",0.00,17.80,0,301.47,305.98,0.0,0.0,0.000,678015.3,678015.3,25153,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987764,541918.00
05/23/2016 03:15,2,0.000,ALERT,213.96,304.78,59.970,1463987703,"201051344000867","219011344069620",0.00,17.50,0,302.68,307.18,0.0,0.0,0.000,411102.8,411102.8,31991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987766,541919.00
