ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.970,1463987703,"201051344001093","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,420391.7,420391.7,36428,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987767,541920.00
05/23/2016 03:15,2,0.000,ALERT,213.51,305.08,59.965,1463987703,"201051344000900","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,426812.6,426812.6,31382,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463987769,541921.00
05/23/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1463987703,"201051344000648","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,418678.8,418678.8,31674,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987771,541922.00
05/23/2016 03:15,2,0.000,ALERT,213.74,305.68,59.996,1463987703,"201051344000569","219011344069620",0.00,17.00,0,303.58,307.78,0.0,0.0,0.000,427885.0,427885.0,31308,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987773,541923.00
05/23/2016 03:15,2,0.000,ALERT,213.74,305.38,59.959,1463987703,"201051344000983","219011344069620",0.00,17.30,0,303.28,307.48,0.0,0.0,0.000,419359.4,419359.4,31791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987774,541924.00
05/23/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1463987703,"201051344001158","219011344069620",0.00,16.70,0,302.37,306.28,0.0,0.0,0.000,413776.1,413776.1,32052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987776,541925.00
05/23/2016 03:15,2,0.000,ALERT,214.19,305.68,59.949,1463987703,"201051344000576","219011344069620",0.00,17.00,0,303.28,306.88,0.0,0.0,0.000,420791.4,420791.4,31459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987778,541926.00
05/23/2016 03:15,2,0.000,ALERT,213.06,303.58,59.970,1463987703,"274151322000087","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,651643.8,651643.8,25240,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463987780,541927.00
05/23/2016 03:30,2,0.000,ALERT,214.41,305.68,59.991,1463988603,"201051344000645","219011344069620",0.00,17.50,0,302.98,306.58,0.0,0.0,0.000,420311.8,420311.8,31598,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988605,541928.00
05/23/2016 03:30,2,0.000,ALERT,213.51,303.88,59.991,1463988603,"274151322000085","219011344069620",0.00,17.50,0,301.77,305.08,0.0,0.0,0.000,679919.7,679919.7,25159,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988607,541929.00
05/23/2016 03:30,2,0.000,ALERT,214.41,305.08,60.002,1463988603,"201051344000633","219011344069620",0.00,17.00,0,301.17,306.28,0.0,0.0,0.000,411409.0,411409.0,32071,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988609,541930.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.08,60.007,1463988603,"201051344000469","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32008,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988611,541931.00
05/23/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1463988603,"201051344000646","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,416325.6,416325.6,36565,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988613,541932.00
05/23/2016 03:30,2,0.000,ALERT,213.29,304.48,60.002,1463988603,"274151322000052","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,692803.6,692803.6,25387,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988614,541933.00
05/23/2016 03:30,2,0.000,ALERT,213.74,302.98,60.007,1463988603,"201051344000585","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,423040.3,423040.3,36567,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988616,541934.00
05/23/2016 03:30,2,0.000,ALERT,213.51,303.58,60.018,1463988603,"201051344001230","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,420049.5,420049.5,36368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988618,541935.00
05/23/2016 03:30,2,0.000,ALERT,214.19,303.88,59.996,1463988603,"201051344000582","219011344069620",0.00,17.00,0,301.77,305.08,0.0,0.0,0.000,413442.0,413442.0,36535,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988620,541936.00
05/23/2016 03:30,2,0.000,ALERT,213.29,302.98,59.996,1463988603,"201051344000955","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,425671.6,425671.6,36469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988622,541937.00
05/23/2016 03:30,2,0.000,ALERT,213.74,303.58,60.007,1463988603,"274151322000094","219011344069620",0.00,17.00,0,301.47,304.48,0.0,0.0,0.000,559233.3,559233.3,26421,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988623,541938.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.98,60.002,1463988603,"201051344000579","219011344069620",0.00,17.30,0,303.28,307.48,0.0,0.0,0.000,426696.8,426696.8,12082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988625,541939.00
05/23/2016 03:30,2,0.000,ALERT,213.29,303.28,60.007,1463988603,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,422846.6,422846.6,36486,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988627,541940.00
05/23/2016 03:30,2,0.000,ALERT,213.96,303.28,60.039,1463988603,"201051344000438","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,424886.9,424886.9,36490,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988629,541941.00
05/23/2016 03:30,2,0.000,ALERT,213.96,302.68,60.018,1463988603,"201051344000417","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,417418.3,417418.3,36650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988631,541942.00
05/23/2016 03:30,2,0.000,ALERT,213.51,304.18,60.012,1463988603,"274151322000083","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,686590.7,686590.7,25459,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988632,541943.00
05/23/2016 03:30,2,0.000,ALERT,214.19,304.18,60.007,1463988603,"274151322000076","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,731039.0,731039.0,25457,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988634,541944.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.98,60.034,1463988603,"201051344000868","219011344069620",0.00,17.30,0,303.58,307.48,0.0,0.0,0.000,411850.9,411850.9,31730,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988636,541945.00
05/23/2016 03:30,2,0.000,ALERT,213.29,304.48,60.002,1463988603,"274151322000095","219011344069620",0.00,16.70,0,302.68,305.98,0.0,0.0,0.000,723527.8,723527.8,25371,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988638,541946.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.68,59.975,1463988603,"201051344000988","219011344069620",0.00,17.30,0,300.57,306.58,0.0,0.0,0.000,408954.8,408954.8,32028,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988640,541947.00
05/23/2016 03:30,2,0.000,ALERT,213.29,302.37,59.996,1463988603,"201051344001025","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,422783.2,422783.2,36540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988641,541948.00
05/23/2016 03:30,2,0.000,ALERT,213.74,305.38,60.034,1463988603,"201051344000458","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988643,541949.00
05/23/2016 03:30,2,0.000,ALERT,214.41,305.38,59.986,1463988603,"201051344000853","219011344069620",0.00,17.00,0,303.28,306.88,0.0,0.0,0.000,418398.9,418398.9,31551,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988645,541950.00
05/23/2016 03:30,2,0.000,ALERT,213.96,302.98,60.007,1463988603,"201051344000685","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,424434.0,424434.0,36377,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988647,541951.00
05/23/2016 03:30,2,0.000,ALERT,213.74,302.68,60.039,1463988603,"201051344000917","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,421313.7,421313.7,36380,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988649,541952.00
05/23/2016 03:30,2,0.000,ALERT,213.96,303.58,60.002,1463988603,"201051344001145","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,426496.5,426496.5,36231,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988650,541953.00
05/23/2016 03:30,2,0.000,ALERT,213.74,302.37,59.991,1463988603,"201051344000651","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,418729.9,418729.9,36595,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988652,541954.00
05/23/2016 03:30,2,0.000,ALERT,213.06,303.58,60.002,1463988603,"274151322000088","219011344069620",0.00,17.80,0,301.77,305.08,0.0,0.0,0.000,663774.6,663774.6,25123,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988654,541955.00
05/23/2016 03:30,2,0.000,ALERT,214.19,303.28,60.007,1463988603,"274151322000068","219011344069620",0.00,18.00,0,301.47,304.48,0.0,0.0,0.000,558942.6,558942.6,26629,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988656,541956.00
05/23/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1463988603,"201051344001135","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,414794.6,414794.6,36535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988658,541957.00
05/23/2016 03:30,2,0.000,ALERT,213.74,306.28,60.034,1463988603,"201051344000594","219011344069620",0.00,17.30,0,303.28,307.18,0.0,0.0,0.000,423536.7,423536.7,31987,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988659,541958.00
05/23/2016 03:30,2,0.000,ALERT,213.74,302.98,60.007,1463988603,"201051344001203","219011344069620",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,421778.5,421778.5,36565,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988661,541959.00
05/23/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1463988603,"274151322000054","219011344069620",0.00,17.80,0,301.77,305.68,0.0,0.0,0.000,678015.3,678015.3,25155,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988663,541960.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.08,60.002,1463988603,"201051344000867","219011344069620",0.00,17.50,0,302.68,307.18,0.0,0.0,0.000,411102.8,411102.8,31993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988665,541961.00
05/23/2016 03:30,2,0.000,ALERT,213.74,302.98,59.959,1463988603,"201051344001093","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,420391.7,420391.7,36430,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988667,541962.00
05/23/2016 03:30,2,0.000,ALERT,213.74,305.38,60.012,1463988603,"201051344000900","219011344069620",0.00,17.00,0,302.68,306.58,0.0,0.0,0.000,426812.6,426812.6,31384,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463988669,541963.00
05/23/2016 03:30,2,0.000,ALERT,214.19,305.08,60.012,1463988603,"201051344000648","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,418678.8,418678.8,31676,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988671,541964.00
05/23/2016 03:30,2,0.000,ALERT,213.74,305.68,60.002,1463988603,"201051344000569","219011344069620",0.00,17.30,0,303.58,307.48,0.0,0.0,0.000,427885.0,427885.0,31310,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988672,541965.00
05/23/2016 03:30,2,0.000,ALERT,213.96,305.98,60.012,1463988603,"201051344000983","219011344069620",0.00,17.30,0,303.58,307.18,0.0,0.0,0.000,419359.4,419359.4,31793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988674,541966.00
05/23/2016 03:30,2,0.000,ALERT,213.74,304.78,60.012,1463988603,"201051344001158","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,413776.1,413776.1,32054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988676,541967.00
05/23/2016 03:30,2,0.000,ALERT,214.19,305.68,60.007,1463988603,"201051344000576","219011344069620",0.00,17.00,0,303.28,306.88,0.0,0.0,0.000,420791.4,420791.4,31461,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988678,541968.00
05/23/2016 03:30,2,0.000,ALERT,213.51,303.28,59.996,1463988603,"274151322000087","219011344069620",0.00,18.00,0,301.17,304.78,0.0,0.0,0.000,651643.8,651643.8,25242,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463988680,541969.00
05/23/2016 03:45,2,0.000,ALERT,214.41,305.08,59.965,1463989503,"201051344000645","219011344069620",0.00,17.50,0,302.37,307.18,0.0,0.0,0.000,420311.8,420311.8,31600,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989505,541970.00
05/23/2016 03:45,2,0.000,ALERT,213.51,303.58,59.959,1463989503,"274151322000085","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,679919.7,679919.7,25161,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989507,541971.00
05/23/2016 03:45,2,0.000,ALERT,214.41,305.08,59.970,1463989503,"201051344000633","219011344069620",0.00,17.00,0,300.57,306.58,0.0,0.0,0.000,411409.0,411409.0,32073,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989509,541972.00
05/23/2016 03:45,2,0.000,ALERT,213.96,305.08,59.996,1463989503,"201051344000469","219011344069620",0.00,16.70,0,301.17,306.88,0.0,0.0,0.000,412707.5,412707.5,32010,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989511,541973.00
05/23/2016 03:45,2,0.000,ALERT,213.29,302.98,59.917,1463989503,"201051344000646","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,416325.6,416325.6,36567,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989513,541974.00
05/23/2016 03:45,2,0.000,ALERT,213.29,304.48,59.933,1463989503,"274151322000052","219011344069620",0.00,17.80,0,300.57,305.68,0.0,0.0,0.000,692803.6,692803.6,25389,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989514,541975.00
05/23/2016 03:45,2,0.000,ALERT,213.96,303.28,59.965,1463989503,"201051344000585","219011344069620",0.00,17.50,0,299.07,304.78,0.0,0.0,0.000,423040.3,423040.3,36569,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989516,541976.00
05/23/2016 03:45,2,0.000,ALERT,213.51,303.28,59.954,1463989503,"201051344001230","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,420049.5,420049.5,36370,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989518,541977.00
05/23/2016 03:45,2,0.000,ALERT,214.19,303.88,59.970,1463989503,"201051344000582","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,413442.0,413442.0,36537,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989520,541978.00
05/23/2016 03:45,2,0.000,ALERT,213.29,302.98,59.959,1463989503,"201051344000955","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,425671.6,425671.6,36471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989522,541979.00
05/23/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1463989503,"274151322000094","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,559233.3,559233.3,26423,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989523,541980.00
05/23/2016 03:45,2,0.000,ALERT,213.96,305.98,59.970,1463989503,"201051344000579","219011344069620",0.00,17.50,0,302.68,307.48,0.0,0.0,0.000,426696.8,426696.8,12084,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989525,541981.00
05/23/2016 03:45,2,0.000,ALERT,213.51,303.28,59.965,1463989503,"201051344000890","219011344069620",0.00,17.30,0,300.27,305.98,0.0,0.0,0.000,422846.6,422846.6,36488,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989527,541982.00
05/23/2016 03:45,2,0.000,ALERT,213.74,302.68,60.002,1463989503,"201051344000438","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,424886.9,424886.9,36492,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989529,541983.00
05/23/2016 03:45,2,0.000,ALERT,213.51,302.07,59.965,1463989503,"201051344000417","219011344069620",0.00,17.00,0,299.07,304.48,0.0,0.0,0.000,417418.3,417418.3,36652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989531,541984.00
05/23/2016 03:45,2,0.000,ALERT,213.29,303.88,59.970,1463989503,"274151322000083","219011344069620",0.00,17.30,0,301.17,305.68,0.0,0.0,0.000,686590.7,686590.7,25461,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989533,541985.00
05/23/2016 03:45,2,0.000,ALERT,213.74,303.88,59.975,1463989503,"274151322000076","219011344069620",0.00,17.50,0,300.87,305.68,0.0,0.0,0.000,731039.0,731039.0,25459,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989535,541986.00
05/23/2016 03:45,2,0.000,ALERT,213.29,305.38,59.970,1463989503,"201051344000868","219011344069620",0.00,17.30,0,302.98,307.78,0.0,0.0,0.000,411850.9,411850.9,31732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989537,541987.00
05/23/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1463989503,"274151322000095","219011344069620",0.00,17.00,0,301.77,306.28,0.0,0.0,0.000,723527.8,723527.8,25373,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989539,541988.00
05/23/2016 03:45,2,0.000,ALERT,213.74,305.38,59.981,1463989503,"201051344000988","219011344069620",0.00,17.30,0,299.97,306.58,0.0,0.0,0.000,408954.8,408954.8,32030,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989540,541989.00
05/23/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1463989503,"201051344001025","219011344069620",0.00,17.00,0,299.07,305.38,0.0,0.0,0.000,422783.2,422783.2,36542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989542,541990.00
05/23/2016 03:45,2,0.000,ALERT,213.96,305.68,59.981,1463989503,"201051344000458","219011344069620",0.00,17.80,0,302.37,307.48,0.0,0.0,0.000,419775.2,419775.2,31957,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989544,541991.00
05/23/2016 03:45,2,0.000,ALERT,214.41,305.38,59.970,1463989503,"201051344000853","219011344069620",0.00,17.30,0,302.37,307.18,0.0,0.0,0.000,418398.9,418398.9,31553,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989546,541992.00
05/23/2016 03:45,2,0.000,ALERT,213.96,302.98,59.949,1463989503,"201051344000685","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,424434.0,424434.0,36379,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989547,541993.00
05/23/2016 03:45,2,0.000,ALERT,213.96,302.68,59.975,1463989503,"201051344000917","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,421313.7,421313.7,36382,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989549,541994.00
05/23/2016 03:45,2,0.000,ALERT,213.96,303.28,60.018,1463989503,"201051344001145","219011344069620",0.00,17.00,0,299.97,305.38,0.0,0.0,0.000,426496.5,426496.5,36233,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989551,541995.00
05/23/2016 03:45,2,0.000,ALERT,213.96,302.37,59.981,1463989503,"201051344000651","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,418729.9,418729.9,36597,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989553,541996.00
05/23/2016 03:45,2,0.000,ALERT,213.06,302.98,59.965,1463989503,"274151322000088","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,663774.6,663774.6,25125,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989555,541997.00
05/23/2016 03:45,2,0.000,ALERT,214.19,302.98,59.922,1463989503,"274151322000068","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,558942.6,558942.6,26631,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989557,541998.00
05/23/2016 03:45,2,0.000,ALERT,213.51,302.98,59.944,1463989503,"201051344001135","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,414794.6,414794.6,36537,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989558,541999.00
05/23/2016 03:45,2,0.000,ALERT,213.74,306.28,59.954,1463989503,"201051344000594","219011344069620",0.00,17.30,0,302.07,307.48,0.0,0.0,0.000,423536.7,423536.7,31989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463989560,542000.00
05/23/2016 03:45,2,0.000,ALERT,213.74,302.68,59.975,1463989503,"201051344001203","219011344069620",0.00,17.30,0,299.37,306.28,0.0,0.0,0.000,421778.5,421778.5,36567,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989562,542001.00
05/23/2016 03:45,2,0.000,ALERT,213.29,303.58,59.970,1463989503,"274151322000054","219011344069620",0.00,18.00,0,300.57,305.68,0.0,0.0,0.000,678015.3,678015.3,25157,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989564,542002.00
05/23/2016 03:45,2,0.000,ALERT,213.51,304.18,59.965,1463989503,"201051344000867","219011344069620",0.00,17.80,0,302.07,307.48,0.0,0.0,0.000,411102.8,411102.8,31995,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989565,542003.00
05/23/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1463989503,"201051344001093","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,420391.7,420391.7,36432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989567,542004.00
05/23/2016 03:45,2,0.000,ALERT,213.74,305.68,59.965,1463989503,"201051344000900","219011344069620",0.00,17.30,0,302.07,306.88,0.0,0.0,0.000,426812.6,426812.6,31386,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989569,542005.00
05/23/2016 03:45,2,0.000,ALERT,213.74,304.18,59.938,1463989503,"201051344000648","219011344069620",0.00,17.00,0,301.77,307.18,0.0,0.0,0.000,418678.8,418678.8,31678,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989571,542006.00
05/23/2016 03:45,2,0.000,ALERT,213.74,305.98,59.970,1463989503,"201051344000569","219011344069620",0.00,17.30,0,302.98,307.78,0.0,0.0,0.000,427885.0,427885.0,31312,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989573,542007.00
05/23/2016 03:45,2,0.000,ALERT,213.96,305.68,60.012,1463989503,"201051344000983","219011344069620",0.00,17.50,0,302.68,307.48,0.0,0.0,0.000,419359.4,419359.4,31795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989575,542008.00
05/23/2016 03:45,2,0.000,ALERT,213.96,305.38,59.970,1463989503,"201051344001158","219011344069620",0.00,17.00,0,301.77,306.58,0.0,0.0,0.000,413776.1,413776.1,32056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989576,542009.00
05/23/2016 03:45,2,0.000,ALERT,214.41,305.68,59.965,1463989503,"201051344000576","219011344069620",0.00,17.30,0,302.37,307.48,0.0,0.0,0.000,420791.4,420791.4,31463,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989578,542010.00
05/23/2016 03:45,2,0.000,ALERT,213.74,303.58,59.949,1463989503,"274151322000087","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,651643.8,651643.8,25244,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463989580,542011.00
05/23/2016 04:00,2,0.000,ALERT,214.19,305.08,60.007,1463990404,"201051344000645","219011344069620",0.00,17.50,0,303.28,306.88,0.0,0.0,0.000,420311.8,420311.8,31602,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990406,542012.00
05/23/2016 04:00,2,0.000,ALERT,213.29,303.28,60.007,1463990404,"274151322000085","219011344069620",0.00,17.50,0,301.77,305.38,0.0,0.0,0.000,679919.7,679919.7,25163,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990408,542013.00
05/23/2016 04:00,2,0.000,ALERT,214.19,304.78,59.991,1463990404,"201051344000633","219011344069620",0.00,17.00,0,301.47,306.58,0.0,0.0,0.000,411409.0,411409.0,32075,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990410,542014.00
05/23/2016 04:00,2,0.000,ALERT,213.74,305.08,60.028,1463990404,"201051344000469","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32012,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990411,542015.00
05/23/2016 04:00,2,0.000,ALERT,213.51,303.28,60.018,1463990404,"201051344000646","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,416325.6,416325.6,36569,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990413,542016.00
05/23/2016 04:00,2,0.000,ALERT,213.06,303.58,60.023,1463990404,"274151322000052","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,692803.6,692803.6,25391,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990415,542017.00
05/23/2016 04:00,2,0.000,ALERT,213.74,303.28,60.039,1463990404,"201051344000585","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,423040.3,423040.3,36571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990417,542018.00
05/23/2016 04:00,2,0.000,ALERT,213.74,303.88,60.007,1463990404,"201051344001230","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,420049.5,420049.5,36372,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990419,542019.00
05/23/2016 04:00,2,0.000,ALERT,214.19,304.18,60.002,1463990404,"201051344000582","219011344069620",0.00,17.00,0,302.07,305.38,0.0,0.0,0.000,413442.0,413442.0,36539,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990420,542020.00
05/23/2016 04:00,2,0.000,ALERT,213.29,303.28,60.007,1463990404,"201051344000955","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,425671.6,425671.6,36473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990422,542021.00
05/23/2016 04:00,2,0.000,ALERT,213.06,302.68,59.991,1463990404,"274151322000094","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,559233.3,559233.3,26425,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990424,542022.00
05/23/2016 04:00,2,0.000,ALERT,213.74,305.38,59.996,1463990404,"201051344000579","219011344069620",0.00,17.50,0,303.88,307.78,0.0,0.0,0.000,426696.8,426696.8,12086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990426,542023.00
05/23/2016 04:00,2,0.000,ALERT,213.51,303.88,60.007,1463990404,"201051344000890","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,422846.6,422846.6,36490,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990428,542024.00
05/23/2016 04:00,2,0.000,ALERT,213.96,303.58,59.991,1463990404,"201051344000438","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,424886.9,424886.9,36494,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990430,542025.00
05/23/2016 04:00,2,0.000,ALERT,213.74,302.68,59.938,1463990404,"201051344000417","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,417418.3,417418.3,36654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990431,542026.00
05/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.991,1463990404,"274151322000083","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,686590.7,686590.7,25463,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990433,542027.00
05/23/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1463990404,"274151322000076","219011344069620",0.00,17.50,0,301.77,305.68,0.0,0.0,0.000,731039.0,731039.0,25461,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990435,542028.00
05/23/2016 04:00,2,0.000,ALERT,213.51,305.68,59.991,1463990404,"201051344000868","219011344069620",0.00,17.30,0,303.28,307.78,0.0,0.0,0.000,411850.9,411850.9,31734,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990437,542029.00
05/23/2016 04:00,2,0.000,ALERT,213.29,304.78,59.986,1463990404,"274151322000095","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,723527.8,723527.8,25375,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990439,542030.00
05/23/2016 04:00,2,0.000,ALERT,213.51,305.08,59.954,1463990404,"201051344000988","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,408954.8,408954.8,32032,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990441,542031.00
05/23/2016 04:00,2,0.000,ALERT,213.51,302.68,60.023,1463990404,"201051344001025","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,422783.2,422783.2,36544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990443,542032.00
05/23/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1463990404,"201051344000458","219011344069620",0.00,17.80,0,303.58,307.48,0.0,0.0,0.000,419775.2,419775.2,31959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990445,542033.00
05/23/2016 04:00,2,0.000,ALERT,214.19,304.78,59.970,1463990404,"201051344000853","219011344069620",0.00,17.00,0,303.58,307.18,0.0,0.0,0.000,418398.9,418398.9,31555,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990446,542034.00
05/23/2016 04:00,2,0.000,ALERT,214.19,303.58,59.981,1463990404,"201051344000685","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,424434.0,424434.0,36381,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990448,542035.00
05/23/2016 04:00,2,0.000,ALERT,213.74,302.68,59.986,1463990404,"201051344000917","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,421313.7,421313.7,36384,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990450,542036.00
05/23/2016 04:00,2,0.000,ALERT,213.96,303.28,59.986,1463990404,"201051344001145","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,426496.5,426496.5,36235,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990452,542037.00
05/23/2016 04:00,2,0.000,ALERT,213.74,302.37,60.028,1463990404,"201051344000651","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,418729.9,418729.9,36599,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990454,542038.00
05/23/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1463990404,"274151322000088","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,663774.6,663774.6,25127,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990455,542039.00
05/23/2016 04:00,2,0.000,ALERT,213.96,302.98,59.986,1463990404,"274151322000068","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,558942.6,558942.6,26633,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990457,542040.00
05/23/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1463990404,"201051344001135","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,414794.6,414794.6,36539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990459,542041.00
05/23/2016 04:00,2,0.000,ALERT,213.51,305.68,59.975,1463990404,"201051344000594","219011344069620",0.00,17.30,0,303.58,307.78,0.0,0.0,0.000,423536.7,423536.7,31991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990461,542042.00
05/23/2016 04:00,2,0.000,ALERT,213.74,302.68,59.986,1463990404,"201051344001203","219011344069620",0.00,17.30,0,300.87,306.28,0.0,0.0,0.000,421778.5,421778.5,36569,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990462,542043.00
05/23/2016 04:00,2,0.000,ALERT,213.06,304.48,59.981,1463990404,"274151322000054","219011344069620",0.00,18.00,0,301.47,305.68,0.0,0.0,0.000,678015.3,678015.3,25159,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990464,542044.00
05/23/2016 04:00,2,0.000,ALERT,213.96,305.08,60.007,1463990404,"201051344000867","219011344069620",0.00,17.50,0,302.98,307.48,0.0,0.0,0.000,411102.8,411102.8,31997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990466,542045.00
05/23/2016 04:00,2,0.000,ALERT,213.74,302.68,59.975,1463990404,"201051344001093","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,420391.7,420391.7,36434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990468,542046.00
05/23/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1463990404,"201051344000900","219011344069620",0.00,17.30,0,303.28,306.88,0.0,0.0,0.000,426812.6,426812.6,31388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990470,542047.00
05/23/2016 04:00,2,0.000,ALERT,213.96,304.48,60.023,1463990404,"201051344000648","219011344069620",0.00,16.70,0,302.37,307.18,0.0,0.0,0.000,418678.8,418678.8,31680,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990471,542048.00
05/23/2016 04:00,2,0.000,ALERT,213.74,305.68,59.981,1463990404,"201051344000569","219011344069620",0.00,17.30,0,304.18,307.78,0.0,0.0,0.000,427885.0,427885.0,31314,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463990473,542049.00
05/23/2016 04:00,2,0.000,ALERT,213.74,305.08,59.981,1463990404,"201051344000983","219011344069620",0.00,17.50,0,303.88,307.48,0.0,0.0,0.000,419359.4,419359.4,31797,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990475,542050.00
05/23/2016 04:00,2,0.000,ALERT,213.74,304.78,59.944,1463990404,"201051344001158","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,413776.1,413776.1,32058,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990477,542051.00
05/23/2016 04:00,2,0.000,ALERT,214.19,305.68,59.954,1463990404,"201051344000576","219011344069620",0.00,17.00,0,303.58,307.48,0.0,0.0,0.000,420791.4,420791.4,31465,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990479,542052.00
05/23/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1463990404,"274151322000087","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,651643.8,651643.8,25246,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463990481,542053.00
05/23/2016 04:15,2,0.000,ALERT,214.19,304.78,59.959,1463991304,"201051344000645","219011344069620",0.00,17.30,0,303.28,306.58,0.0,0.0,0.000,420311.8,420311.8,31604,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991306,542054.00
05/23/2016 04:15,2,0.000,ALERT,213.29,302.98,59.954,1463991304,"274151322000085","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,679919.7,679919.7,25165,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991308,542055.00
05/23/2016 04:15,2,0.000,ALERT,214.41,304.48,59.970,1463991304,"201051344000633","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,411409.0,411409.0,32077,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991309,542056.00
05/23/2016 04:15,2,0.000,ALERT,213.96,304.78,59.933,1463991304,"201051344000469","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,412707.5,412707.5,32014,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991311,542057.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1463991304,"201051344000646","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,416325.6,416325.6,36571,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991313,542058.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.98,59.917,1463991304,"274151322000052","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,692803.6,692803.6,25393,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991315,542059.00
05/23/2016 04:15,2,0.000,ALERT,213.51,302.68,59.907,1463991304,"201051344000585","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,423040.3,423040.3,36573,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991317,542060.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.68,59.975,1463991304,"201051344001230","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,420049.5,420049.5,36374,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991319,542061.00
05/23/2016 04:15,2,0.000,ALERT,213.74,303.28,59.970,1463991304,"201051344000582","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,413442.0,413442.0,36541,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991320,542062.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1463991304,"201051344000955","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,425671.6,425671.6,36475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991322,542063.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.68,59.965,1463991304,"274151322000094","219011344069620",0.00,17.00,0,301.17,304.48,0.0,0.0,0.000,559233.3,559233.3,26427,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991324,542064.00
