ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 04:15,2,0.000,ALERT,213.74,305.38,60.007,1463991304,"201051344000579","219011344069620",0.00,17.50,0,303.88,307.18,0.0,0.0,0.000,426696.8,426696.8,12088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991326,542065.00
05/23/2016 04:15,2,0.000,ALERT,213.29,302.98,59.954,1463991304,"201051344000890","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,422846.6,422846.6,36492,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991328,542066.00
05/23/2016 04:15,2,0.000,ALERT,213.51,302.68,59.949,1463991304,"201051344000438","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,424886.9,424886.9,36496,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991330,542067.00
05/23/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1463991304,"201051344000417","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,417418.3,417418.3,36656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991331,542068.00
05/23/2016 04:15,2,0.000,ALERT,213.06,303.28,59.965,1463991304,"274151322000083","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,686590.7,686590.7,25465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991333,542069.00
05/23/2016 04:15,2,0.000,ALERT,213.74,302.98,59.965,1463991304,"274151322000076","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,731039.0,731039.0,25463,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991335,542070.00
05/23/2016 04:15,2,0.000,ALERT,213.74,305.38,60.007,1463991304,"201051344000868","219011344069620",0.00,17.00,0,303.58,307.48,0.0,0.0,0.000,411850.9,411850.9,31736,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991337,542071.00
05/23/2016 04:15,2,0.000,ALERT,213.06,303.88,59.954,1463991304,"274151322000095","219011344069620",0.00,17.00,0,302.37,305.98,0.0,0.0,0.000,723527.8,723527.8,25377,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991339,542072.00
05/23/2016 04:15,2,0.000,ALERT,213.74,304.78,59.965,1463991304,"201051344000988","219011344069620",0.00,17.30,0,300.87,306.58,0.0,0.0,0.000,408954.8,408954.8,32034,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991340,542073.00
05/23/2016 04:15,2,0.000,ALERT,213.29,301.77,59.986,1463991304,"201051344001025","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,422783.2,422783.2,36546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991342,542074.00
05/23/2016 04:15,2,0.000,ALERT,213.51,304.78,59.975,1463991304,"201051344000458","219011344069620",0.00,17.80,0,303.28,307.48,0.0,0.0,0.000,419775.2,419775.2,31961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991344,542075.00
05/23/2016 04:15,2,0.000,ALERT,214.41,304.78,59.965,1463991304,"201051344000853","219011344069620",0.00,17.00,0,302.98,306.88,0.0,0.0,0.000,418398.9,418398.9,31557,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991346,542076.00
05/23/2016 04:15,2,0.000,ALERT,213.51,302.68,59.970,1463991304,"201051344000685","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,424434.0,424434.0,36383,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991348,542077.00
05/23/2016 04:15,2,0.000,ALERT,213.29,301.77,59.965,1463991304,"201051344000917","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,421313.7,421313.7,36386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991350,542078.00
05/23/2016 04:15,2,0.000,ALERT,213.74,302.98,59.996,1463991304,"201051344001145","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,426496.5,426496.5,36237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991351,542079.00
05/23/2016 04:15,2,0.000,ALERT,213.51,301.77,59.949,1463991304,"201051344000651","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,418729.9,418729.9,36601,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991353,542080.00
05/23/2016 04:15,2,0.000,ALERT,212.83,303.58,59.954,1463991304,"274151322000088","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,663774.6,663774.6,25129,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991355,542081.00
05/23/2016 04:15,2,0.000,ALERT,213.96,302.68,59.922,1463991304,"274151322000068","219011344069620",0.00,18.00,0,300.87,304.18,0.0,0.0,0.000,558942.6,558942.6,26635,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991357,542082.00
05/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.965,1463991304,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,414794.6,414794.6,36541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991359,542083.00
05/23/2016 04:15,2,0.000,ALERT,213.51,305.68,59.954,1463991304,"201051344000594","219011344069620",0.00,17.00,0,302.98,307.48,0.0,0.0,0.000,423536.7,423536.7,31993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991360,542084.00
05/23/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1463991304,"201051344001203","219011344069620",0.00,17.00,0,300.87,306.28,0.0,0.0,0.000,421778.5,421778.5,36571,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991362,542085.00
05/23/2016 04:15,2,0.000,ALERT,213.06,303.88,59.965,1463991304,"274151322000054","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,678015.3,678015.3,25161,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991364,542086.00
05/23/2016 04:15,2,0.000,ALERT,214.19,304.78,59.970,1463991304,"201051344000867","219011344069620",0.00,17.50,0,302.68,307.18,0.0,0.0,0.000,411102.8,411102.8,31999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991366,542087.00
05/23/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1463991304,"201051344001093","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,420391.7,420391.7,36436,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463991368,542088.00
05/23/2016 04:15,2,0.000,ALERT,213.74,305.08,59.975,1463991304,"201051344000900","219011344069620",0.00,17.00,0,302.98,306.58,0.0,0.0,0.000,426812.6,426812.6,31390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991370,542089.00
05/23/2016 04:15,2,0.000,ALERT,213.96,304.48,60.012,1463991304,"201051344000648","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,418678.8,418678.8,31682,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991372,542090.00
05/23/2016 04:15,2,0.000,ALERT,213.96,305.68,59.975,1463991304,"201051344000569","219011344069620",0.00,17.00,0,303.88,307.48,0.0,0.0,0.000,427885.0,427885.0,31316,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991373,542091.00
05/23/2016 04:15,2,0.000,ALERT,213.74,305.38,59.981,1463991304,"201051344000983","219011344069620",0.00,17.30,0,303.58,307.18,0.0,0.0,0.000,419359.4,419359.4,31799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991375,542092.00
05/23/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1463991304,"201051344001158","219011344069620",0.00,16.70,0,302.68,306.28,0.0,0.0,0.000,413776.1,413776.1,32060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991377,542093.00
05/23/2016 04:15,2,0.000,ALERT,214.19,305.38,59.965,1463991304,"201051344000576","219011344069620",0.00,17.00,0,303.28,307.18,0.0,0.0,0.000,420791.4,420791.4,31467,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991379,542094.00
05/23/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1463991304,"274151322000087","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,651643.8,651643.8,25248,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463991380,542095.00
05/23/2016 04:30,2,0.000,ALERT,214.19,304.48,59.949,1463992203,"201051344000645","219011344069620",0.00,17.00,0,301.17,306.28,0.0,0.0,0.000,420311.8,420311.8,31606,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992205,542096.00
05/23/2016 04:30,2,0.000,ALERT,213.06,303.58,59.959,1463992203,"274151322000085","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,679919.7,679919.7,25167,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992207,542097.00
05/23/2016 04:30,2,0.000,ALERT,214.19,303.88,59.954,1463992203,"201051344000633","219011344069620",0.00,16.30,0,299.67,306.28,0.0,0.0,0.000,411409.0,411409.0,32079,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992209,542098.00
05/23/2016 04:30,2,0.000,ALERT,213.51,304.18,60.002,1463992203,"201051344000469","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,412707.5,412707.5,32016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992211,542099.00
05/23/2016 04:30,2,0.000,ALERT,212.83,302.07,59.949,1463992203,"201051344000646","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,416325.6,416325.6,36573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992213,542100.00
05/23/2016 04:30,2,0.000,ALERT,212.83,303.88,59.949,1463992203,"274151322000052","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,692803.6,692803.6,25395,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992214,542101.00
05/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.959,1463992203,"201051344000585","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,423040.3,423040.3,36575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992216,542102.00
05/23/2016 04:30,2,0.000,ALERT,213.06,302.68,59.922,1463992203,"201051344001230","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,420049.5,420049.5,36376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992218,542103.00
05/23/2016 04:30,2,0.000,ALERT,213.74,302.98,59.970,1463992203,"201051344000582","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,413442.0,413442.0,36543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992220,542104.00
05/23/2016 04:30,2,0.000,ALERT,212.61,302.07,59.917,1463992203,"201051344000955","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,425671.6,425671.6,36477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992221,542105.00
05/23/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1463992203,"274151322000094","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,559233.3,559233.3,26429,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992223,542106.00
05/23/2016 04:30,2,0.000,ALERT,213.51,305.08,59.970,1463992203,"201051344000579","219011344069620",0.00,17.00,0,302.07,307.18,0.0,0.0,0.000,426696.8,426696.8,12090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992225,542107.00
05/23/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1463992203,"201051344000890","219011344069620",0.00,16.70,0,299.97,305.08,0.0,0.0,0.000,422846.6,422846.6,36494,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992227,542108.00
05/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.981,1463992203,"201051344000438","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,424886.9,424886.9,36498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992229,542109.00
05/23/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1463992203,"201051344000417","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,417418.3,417418.3,36658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992231,542110.00
05/23/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1463992203,"274151322000083","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,686590.7,686590.7,25467,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992233,542111.00
05/23/2016 04:30,2,0.000,ALERT,213.74,303.28,59.965,1463992203,"274151322000076","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,731039.0,731039.0,25465,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992235,542112.00
05/23/2016 04:30,2,0.000,ALERT,213.51,305.38,59.933,1463992203,"201051344000868","219011344069620",0.00,16.70,0,302.07,307.18,0.0,0.0,0.000,411850.9,411850.9,31738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992236,542113.00
05/23/2016 04:30,2,0.000,ALERT,213.06,304.18,59.981,1463992203,"274151322000095","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,723527.8,723527.8,25379,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992238,542114.00
05/23/2016 04:30,2,0.000,ALERT,213.51,304.48,59.965,1463992203,"201051344000988","219011344069620",0.00,17.00,0,299.07,306.28,0.0,0.0,0.000,408954.8,408954.8,32036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992240,542115.00
05/23/2016 04:30,2,0.000,ALERT,212.83,301.47,59.996,1463992203,"201051344001025","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,422783.2,422783.2,36548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992242,542116.00
05/23/2016 04:30,2,0.000,ALERT,213.51,304.48,59.970,1463992203,"201051344000458","219011344069620",0.00,17.50,0,301.47,307.18,0.0,0.0,0.000,419775.2,419775.2,31963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992244,542117.00
05/23/2016 04:30,2,0.000,ALERT,214.19,304.18,59.970,1463992203,"201051344000853","219011344069620",0.00,16.30,0,301.17,306.58,0.0,0.0,0.000,418398.9,418398.9,31559,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992246,542118.00
05/23/2016 04:30,2,0.000,ALERT,213.51,302.37,59.975,1463992203,"201051344000685","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,424434.0,424434.0,36385,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992247,542119.00
05/23/2016 04:30,2,0.000,ALERT,213.29,301.77,59.933,1463992203,"201051344000917","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,421313.7,421313.7,36388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992249,542120.00
05/23/2016 04:30,2,0.000,ALERT,213.29,302.07,59.981,1463992203,"201051344001145","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,426496.5,426496.5,36239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992251,542121.00
05/23/2016 04:30,2,0.000,ALERT,213.29,301.47,59.986,1463992203,"201051344000651","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,418729.9,418729.9,36603,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992253,542122.00
05/23/2016 04:30,2,0.000,ALERT,212.61,302.98,60.018,1463992203,"274151322000088","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,663774.6,663774.6,25131,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992254,542123.00
05/23/2016 04:30,2,0.000,ALERT,213.74,302.07,59.965,1463992203,"274151322000068","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,558942.6,558942.6,26637,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992256,542124.00
05/23/2016 04:30,2,0.000,ALERT,212.61,302.07,59.944,1463992203,"201051344001135","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,414794.6,414794.6,36543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992258,542125.00
05/23/2016 04:30,2,0.000,ALERT,213.29,305.08,59.975,1463992203,"201051344000594","219011344069620",0.00,17.00,0,301.47,306.88,0.0,0.0,0.000,423536.7,423536.7,31995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992260,542126.00
05/23/2016 04:30,2,0.000,ALERT,213.06,301.77,59.949,1463992203,"201051344001203","219011344069620",0.00,16.70,0,299.37,305.68,0.0,0.0,0.000,421778.5,421778.5,36573,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992262,542127.00
05/23/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1463992203,"274151322000054","219011344069620",0.00,17.80,0,300.27,305.38,0.0,0.0,0.000,678015.3,678015.3,25163,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992263,542128.00
05/23/2016 04:30,2,0.000,ALERT,213.96,304.48,59.970,1463992203,"201051344000867","219011344069620",0.00,17.30,0,301.17,306.88,0.0,0.0,0.000,411102.8,411102.8,32001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992265,542129.00
05/23/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1463992203,"201051344001093","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,420391.7,420391.7,36438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992267,542130.00
05/23/2016 04:30,2,0.000,ALERT,213.51,304.78,59.970,1463992203,"201051344000900","219011344069620",0.00,16.70,0,301.17,306.58,0.0,0.0,0.000,426812.6,426812.6,31392,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992269,542131.00
05/23/2016 04:30,2,0.000,ALERT,213.74,303.88,59.975,1463992203,"201051344000648","219011344069620",0.00,16.30,0,300.87,306.58,0.0,0.0,0.000,418678.8,418678.8,31684,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992271,542132.00
05/23/2016 04:30,2,0.000,ALERT,213.51,304.78,59.970,1463992203,"201051344000569","219011344069620",0.00,16.70,0,302.07,307.18,0.0,0.0,0.000,427885.0,427885.0,31318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992272,542133.00
05/23/2016 04:30,2,0.000,ALERT,213.74,304.78,59.975,1463992203,"201051344000983","219011344069620",0.00,17.00,0,301.77,306.88,0.0,0.0,0.000,419359.4,419359.4,31801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992274,542134.00
05/23/2016 04:30,2,0.000,ALERT,213.74,304.18,59.975,1463992203,"201051344001158","219011344069620",0.00,16.30,0,300.87,306.28,0.0,0.0,0.000,413776.1,413776.1,32062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992276,542135.00
05/23/2016 04:30,2,0.000,ALERT,213.96,304.78,59.944,1463992203,"201051344000576","219011344069620",0.00,16.30,0,301.47,306.88,0.0,0.0,0.000,420791.4,420791.4,31469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463992278,542136.00
05/23/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1463992203,"274151322000087","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,651643.8,651643.8,25250,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463992280,542137.00
05/23/2016 04:45,2,0.000,ALERT,213.96,304.48,59.965,1463993104,"201051344000645","219011344069620",0.00,17.00,0,302.37,305.98,0.0,0.0,0.000,420311.8,420311.8,31608,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993106,542138.00
05/23/2016 04:45,2,0.000,ALERT,213.06,303.28,59.954,1463993104,"274151322000085","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,679919.7,679919.7,25169,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993108,542139.00
05/23/2016 04:45,2,0.000,ALERT,213.96,304.18,59.959,1463993104,"201051344000633","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,411409.0,411409.0,32081,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993110,542140.00
05/23/2016 04:45,2,0.000,ALERT,213.51,304.48,59.954,1463993104,"201051344000469","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,412707.5,412707.5,32018,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993112,542141.00
05/23/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1463993104,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,416325.6,416325.6,36575,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993113,542142.00
05/23/2016 04:45,2,0.000,ALERT,212.61,302.98,59.954,1463993104,"274151322000052","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,692803.6,692803.6,25397,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993115,542143.00
05/23/2016 04:45,2,0.000,ALERT,213.29,302.37,59.959,1463993104,"201051344000585","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,423040.3,423040.3,36577,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993117,542144.00
05/23/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1463993104,"201051344001230","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,420049.5,420049.5,36378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993119,542145.00
05/23/2016 04:45,2,0.000,ALERT,213.74,302.98,59.965,1463993104,"201051344000582","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,413442.0,413442.0,36545,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993121,542146.00
05/23/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1463993104,"201051344000955","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,425671.6,425671.6,36479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993122,542147.00
05/23/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1463993104,"274151322000094","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,559233.3,559233.3,26431,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993124,542148.00
05/23/2016 04:45,2,0.000,ALERT,213.29,305.08,59.954,1463993104,"201051344000579","219011344069620",0.00,16.70,0,303.28,306.58,0.0,0.0,0.000,426696.8,426696.8,12092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993126,542149.00
05/23/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1463993104,"201051344000890","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,422846.6,422846.6,36496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993128,542150.00
05/23/2016 04:45,2,0.000,ALERT,213.29,302.07,59.944,1463993104,"201051344000438","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,424886.9,424886.9,36500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993130,542151.00
05/23/2016 04:45,2,0.000,ALERT,213.51,301.77,59.959,1463993104,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,417418.3,417418.3,36660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993132,542152.00
05/23/2016 04:45,2,0.000,ALERT,212.83,302.98,59.949,1463993104,"274151322000083","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,686590.7,686590.7,25469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993133,542153.00
05/23/2016 04:45,2,0.000,ALERT,213.29,303.28,59.949,1463993104,"274151322000076","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,731039.0,731039.0,25467,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993135,542154.00
05/23/2016 04:45,2,0.000,ALERT,213.51,305.38,59.959,1463993104,"201051344000868","219011344069620",0.00,16.30,0,303.28,306.88,0.0,0.0,0.000,411850.9,411850.9,31740,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993137,542155.00
05/23/2016 04:45,2,0.000,ALERT,213.06,304.18,59.959,1463993104,"274151322000095","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,723527.8,723527.8,25381,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993139,542156.00
05/23/2016 04:45,2,0.000,ALERT,213.29,304.48,59.991,1463993104,"201051344000988","219011344069620",0.00,16.70,0,300.27,305.98,0.0,0.0,0.000,408954.8,408954.8,32038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993141,542157.00
05/23/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1463993104,"201051344001025","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,422783.2,422783.2,36550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993143,542158.00
05/23/2016 04:45,2,0.000,ALERT,213.29,304.78,59.970,1463993104,"201051344000458","219011344069620",0.00,17.30,0,302.68,306.88,0.0,0.0,0.000,419775.2,419775.2,31965,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993144,542159.00
05/23/2016 04:45,2,0.000,ALERT,213.96,304.48,60.018,1463993104,"201051344000853","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,418398.9,418398.9,31561,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993146,542160.00
05/23/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1463993104,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,424434.0,424434.0,36387,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993148,542161.00
05/23/2016 04:45,2,0.000,ALERT,213.29,301.17,60.023,1463993104,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,421313.7,421313.7,36390,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993150,542162.00
05/23/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1463993104,"201051344001145","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,426496.5,426496.5,36241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993152,542163.00
05/23/2016 04:45,2,0.000,ALERT,213.51,301.17,60.018,1463993104,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,418729.9,418729.9,36605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993153,542164.00
05/23/2016 04:45,2,0.000,ALERT,212.61,302.37,59.991,1463993104,"274151322000088","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,663774.6,663774.6,25133,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993155,542165.00
05/23/2016 04:45,2,0.000,ALERT,213.74,302.68,60.018,1463993104,"274151322000068","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,558942.6,558942.6,26639,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993157,542166.00
05/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.002,1463993104,"201051344001135","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,414794.6,414794.6,36545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993159,542167.00
05/23/2016 04:45,2,0.000,ALERT,213.29,305.68,59.986,1463993104,"201051344000594","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,423536.7,423536.7,31997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993161,542168.00
05/23/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1463993104,"201051344001203","219011344069620",0.00,16.70,0,300.27,305.68,0.0,0.0,0.000,421778.5,421778.5,36575,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993162,542169.00
05/23/2016 04:45,2,0.000,ALERT,212.83,303.28,60.002,1463993104,"274151322000054","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,678015.3,678015.3,25165,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993164,542170.00
05/23/2016 04:45,2,0.000,ALERT,213.74,304.48,59.991,1463993104,"201051344000867","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,411102.8,411102.8,32003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993166,542171.00
05/23/2016 04:45,2,0.000,ALERT,213.51,302.07,59.991,1463993104,"201051344001093","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,420391.7,420391.7,36440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993168,542172.00
05/23/2016 04:45,2,0.000,ALERT,213.29,304.78,59.986,1463993104,"201051344000900","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,426812.6,426812.6,31394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993170,542173.00
05/23/2016 04:45,2,0.000,ALERT,213.74,304.18,59.986,1463993104,"201051344000648","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,418678.8,418678.8,31686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993172,542174.00
05/23/2016 04:45,2,0.000,ALERT,213.51,305.08,59.986,1463993104,"201051344000569","219011344069620",0.00,16.70,0,303.28,306.88,0.0,0.0,0.000,427885.0,427885.0,31320,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993174,542175.00
05/23/2016 04:45,2,0.000,ALERT,213.29,304.78,59.986,1463993104,"201051344000983","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,419359.4,419359.4,31803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993175,542176.00
05/23/2016 04:45,2,0.000,ALERT,213.51,304.48,59.991,1463993104,"201051344001158","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,413776.1,413776.1,32064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993177,542177.00
05/23/2016 04:45,2,0.000,ALERT,213.96,305.08,59.986,1463993104,"201051344000576","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,420791.4,420791.4,31471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463993179,542178.00
05/23/2016 04:45,2,0.000,ALERT,213.06,302.68,59.949,1463993104,"274151322000087","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,651643.8,651643.8,25252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463993181,542179.00
05/23/2016 05:00,2,0.000,ALERT,213.51,304.48,59.996,1463994003,"201051344000645","219011344069620",0.00,16.70,0,302.37,306.28,0.0,0.0,0.000,420311.8,420311.8,31610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994005,542180.00
05/23/2016 05:00,2,0.000,ALERT,212.83,302.98,59.970,1463994003,"274151322000085","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,679919.7,679919.7,25171,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994007,542181.00
05/23/2016 05:00,2,0.000,ALERT,213.51,303.88,59.970,1463994003,"201051344000633","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,411409.0,411409.0,32083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994009,542182.00
05/23/2016 05:00,2,0.000,ALERT,213.29,304.78,59.975,1463994003,"201051344000469","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,412707.5,412707.5,32020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994011,542183.00
05/23/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1463994003,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,416325.6,416325.6,36577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994012,542184.00
05/23/2016 05:00,2,0.000,ALERT,212.38,302.98,59.933,1463994003,"274151322000052","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,692803.6,692803.6,25399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994014,542185.00
05/23/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1463994003,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,423040.3,423040.3,36579,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994016,542186.00
05/23/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1463994003,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,420049.5,420049.5,36380,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994018,542187.00
05/23/2016 05:00,2,0.000,ALERT,213.29,302.68,59.954,1463994003,"201051344000582","219011344069620",0.00,16.00,0,301.17,304.18,0.0,0.0,0.000,413442.0,413442.0,36547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994020,542188.00
05/23/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1463994003,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,425671.6,425671.6,36481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994021,542189.00
05/23/2016 05:00,2,0.000,ALERT,212.61,302.68,59.954,1463994003,"274151322000094","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,559233.3,559233.3,26433,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994023,542190.00
05/23/2016 05:00,2,0.000,ALERT,213.06,305.08,59.959,1463994003,"201051344000579","219011344069620",0.00,16.30,0,303.28,307.18,0.0,0.0,0.000,426696.8,426696.8,12094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994025,542191.00
05/23/2016 05:00,2,0.000,ALERT,212.83,302.68,59.949,1463994003,"201051344000890","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,422846.6,422846.6,36498,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994027,542192.00
05/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.922,1463994003,"201051344000438","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,424886.9,424886.9,36502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994029,542193.00
05/23/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1463994003,"201051344000417","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,417418.3,417418.3,36662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994031,542194.00
05/23/2016 05:00,2,0.000,ALERT,212.61,303.88,59.954,1463994003,"274151322000083","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,686590.7,686590.7,25471,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994033,542195.00
05/23/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1463994003,"274151322000076","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,731039.0,731039.0,25469,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994035,542196.00
05/23/2016 05:00,2,0.000,ALERT,213.06,305.38,59.954,1463994003,"201051344000868","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,411850.9,411850.9,31742,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994036,542197.00
05/23/2016 05:00,2,0.000,ALERT,212.83,304.48,59.970,1463994003,"274151322000095","219011344069620",0.00,16.00,0,302.68,305.98,0.0,0.0,0.000,723527.8,723527.8,25383,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994038,542198.00
05/23/2016 05:00,2,0.000,ALERT,213.06,304.48,59.949,1463994003,"201051344000988","219011344069620",0.00,16.30,0,300.27,306.28,0.0,0.0,0.000,408954.8,408954.8,32040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994040,542199.00
05/23/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1463994003,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,422783.2,422783.2,36552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994042,542200.00
05/23/2016 05:00,2,0.000,ALERT,213.06,304.48,59.954,1463994003,"201051344000458","219011344069620",0.00,17.00,0,302.98,307.18,0.0,0.0,0.000,419775.2,419775.2,31967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994044,542201.00
05/23/2016 05:00,2,0.000,ALERT,213.74,304.78,59.965,1463994003,"201051344000853","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,418398.9,418398.9,31563,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994045,542202.00
05/23/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1463994003,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,424434.0,424434.0,36389,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994047,542203.00
05/23/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1463994003,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,421313.7,421313.7,36392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994049,542204.00
05/23/2016 05:00,2,0.000,ALERT,213.29,302.37,59.965,1463994003,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,426496.5,426496.5,36243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994051,542205.00
05/23/2016 05:00,2,0.000,ALERT,213.06,301.17,59.959,1463994003,"201051344000651","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,418729.9,418729.9,36607,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994053,542206.00
05/23/2016 05:00,2,0.000,ALERT,212.16,303.28,59.922,1463994003,"274151322000088","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,663774.6,663774.6,25135,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994054,542207.00
05/23/2016 05:00,2,0.000,ALERT,213.29,302.37,59.986,1463994003,"274151322000068","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,558942.6,558942.6,26641,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994056,542208.00
05/23/2016 05:00,2,0.000,ALERT,212.61,301.77,59.933,1463994003,"201051344001135","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,414794.6,414794.6,36547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994058,542209.00
