ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 05:00,2,0.000,ALERT,212.83,305.08,59.965,1463994003,"201051344000594","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,423536.7,423536.7,31999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994060,542210.00
05/23/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1463994003,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,421778.5,421778.5,36577,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994062,542211.00
05/23/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1463994003,"274151322000054","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,678015.3,678015.3,25167,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994063,542212.00
05/23/2016 05:00,2,0.000,ALERT,213.29,304.18,59.949,1463994003,"201051344000867","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,411102.8,411102.8,32005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994065,542213.00
05/23/2016 05:00,2,0.000,ALERT,213.06,301.77,59.986,1463994003,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,420391.7,420391.7,36442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994067,542214.00
05/23/2016 05:00,2,0.000,ALERT,213.06,304.48,59.991,1463994003,"201051344000900","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,426812.6,426812.6,31396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994069,542215.00
05/23/2016 05:00,2,0.000,ALERT,213.51,303.88,59.912,1463994003,"201051344000648","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,418678.8,418678.8,31688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994071,542216.00
05/23/2016 05:00,2,0.000,ALERT,213.29,305.08,59.970,1463994003,"201051344000569","219011344069620",0.00,16.30,0,303.28,307.18,0.0,0.0,0.000,427885.0,427885.0,31322,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994073,542217.00
05/23/2016 05:00,2,0.000,ALERT,213.06,304.48,59.975,1463994003,"201051344000983","219011344069620",0.00,16.30,0,302.98,306.88,0.0,0.0,0.000,419359.4,419359.4,31805,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994075,542218.00
05/23/2016 05:00,2,0.000,ALERT,213.29,304.48,59.986,1463994003,"201051344001158","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,413776.1,413776.1,32066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994076,542219.00
05/23/2016 05:00,2,0.000,ALERT,213.51,304.78,59.922,1463994003,"201051344000576","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,420791.4,420791.4,31473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994078,542220.00
05/23/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1463994003,"274151322000087","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,651643.8,651643.8,25254,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994080,542221.00
05/23/2016 05:15,2,0.000,ALERT,213.29,303.88,59.949,1463994903,"201051344000645","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,420311.8,420311.8,31612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994905,542222.00
05/23/2016 05:15,2,0.000,ALERT,212.38,302.37,59.928,1463994903,"274151322000085","219011344069620",0.00,16.70,0,301.17,307.78,0.0,0.0,0.000,679919.7,679919.7,25173,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994907,542223.00
05/23/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1463994903,"201051344000633","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,411409.0,411409.0,32085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994909,542224.00
05/23/2016 05:15,2,0.000,ALERT,212.83,303.58,59.949,1463994903,"201051344000469","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,412707.5,412707.5,32022,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994910,542225.00
05/23/2016 05:15,2,0.000,ALERT,212.38,301.47,59.922,1463994903,"201051344000646","219011344069620",0.00,15.50,0,299.37,306.58,0.0,0.0,0.000,416325.6,416325.6,36579,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994912,542226.00
05/23/2016 05:15,2,0.000,ALERT,212.16,303.28,59.944,1463994903,"274151322000052","219011344069620",0.00,17.00,0,300.57,308.39,0.0,0.0,0.000,692803.6,692803.6,25401,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994914,542227.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1463994903,"201051344000585","219011344069620",0.00,16.00,0,299.67,306.88,0.0,0.0,0.000,423040.3,423040.3,36581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994916,542228.00
05/23/2016 05:15,2,0.000,ALERT,212.61,302.07,59.954,1463994903,"201051344001230","219011344069620",0.00,15.80,0,300.57,307.18,0.0,0.0,0.000,420049.5,420049.5,36382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994918,542229.00
05/23/2016 05:15,2,0.000,ALERT,213.29,302.68,59.949,1463994903,"201051344000582","219011344069620",0.00,15.80,0,301.17,307.48,0.0,0.0,0.000,413442.0,413442.0,36549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994919,542230.00
05/23/2016 05:15,2,0.000,ALERT,212.38,301.77,59.938,1463994903,"201051344000955","219011344069620",0.00,16.00,0,299.97,306.58,0.0,0.0,0.000,425671.6,425671.6,36483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994921,542231.00
05/23/2016 05:15,2,0.000,ALERT,212.38,302.07,59.996,1463994903,"274151322000094","219011344069620",0.00,16.00,0,300.57,307.48,0.0,0.0,0.000,559233.3,559233.3,26435,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994923,542232.00
05/23/2016 05:15,2,0.000,ALERT,212.83,304.78,59.959,1463994903,"201051344000579","219011344069620",0.00,16.00,0,303.28,306.88,0.0,0.0,0.000,426696.8,426696.8,12096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994925,542233.00
05/23/2016 05:15,2,0.000,ALERT,212.61,302.07,59.928,1463994903,"201051344000890","219011344069620",0.00,16.00,0,300.57,307.18,0.0,0.0,0.000,422846.6,422846.6,36500,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994927,542234.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1463994903,"201051344000438","219011344069620",0.00,15.80,0,300.27,306.58,0.0,0.0,0.000,424886.9,424886.9,36504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994929,542235.00
05/23/2016 05:15,2,0.000,ALERT,213.06,301.17,60.002,1463994903,"201051344000417","219011344069620",0.00,15.80,0,299.67,306.28,0.0,0.0,0.000,417418.3,417418.3,36664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994931,542236.00
05/23/2016 05:15,2,0.000,ALERT,212.38,303.58,59.954,1463994903,"274151322000083","219011344069620",0.00,16.30,0,301.17,308.69,0.0,0.0,0.000,686590.7,686590.7,25473,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994933,542237.00
05/23/2016 05:15,2,0.000,ALERT,212.61,302.68,59.965,1463994903,"274151322000076","219011344069620",0.00,16.70,0,300.87,308.09,0.0,0.0,0.000,731039.0,731039.0,25471,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994935,542238.00
05/23/2016 05:15,2,0.000,ALERT,212.83,304.78,59.970,1463994903,"201051344000868","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,411850.9,411850.9,31744,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994937,542239.00
05/23/2016 05:15,2,0.000,ALERT,212.16,303.58,59.938,1463994903,"274151322000095","219011344069620",0.00,16.00,0,302.07,309.29,0.0,0.0,0.000,723527.8,723527.8,25385,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994939,542240.00
05/23/2016 05:15,2,0.000,ALERT,212.61,303.58,59.933,1463994903,"201051344000988","219011344069620",0.00,16.00,0,300.27,305.98,0.0,0.0,0.000,408954.8,408954.8,32042,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994940,542241.00
05/23/2016 05:15,2,0.000,ALERT,212.61,301.17,59.917,1463994903,"201051344001025","219011344069620",0.00,15.50,0,299.97,306.58,0.0,0.0,0.000,422783.2,422783.2,36554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994942,542242.00
05/23/2016 05:15,2,0.000,ALERT,212.83,304.18,59.938,1463994903,"201051344000458","219011344069620",0.00,16.70,0,302.68,307.18,0.0,0.0,0.000,419775.2,419775.2,31969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994944,542243.00
05/23/2016 05:15,2,0.000,ALERT,213.51,303.88,59.959,1463994903,"201051344000853","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,418398.9,418398.9,31565,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994946,542244.00
05/23/2016 05:15,2,0.000,ALERT,213.06,301.47,59.970,1463994903,"201051344000685","219011344069620",0.00,15.80,0,300.27,306.88,0.0,0.0,0.000,424434.0,424434.0,36391,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994947,542245.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.17,59.949,1463994903,"201051344000917","219011344069620",0.00,16.70,0,299.07,306.28,0.0,0.0,0.000,421313.7,421313.7,36394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994949,542246.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.928,1463994903,"201051344001145","219011344069620",0.00,15.80,0,300.57,306.88,0.0,0.0,0.000,426496.5,426496.5,36245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994951,542247.00
05/23/2016 05:15,2,0.000,ALERT,212.83,300.87,59.959,1463994903,"201051344000651","219011344069620",0.00,15.30,0,299.67,305.98,0.0,0.0,0.000,418729.9,418729.9,36609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994953,542248.00
05/23/2016 05:15,2,0.000,ALERT,211.70,302.37,59.933,1463994903,"274151322000088","219011344069620",0.00,17.00,0,300.87,308.09,0.0,0.0,0.000,663774.6,663774.6,25137,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994955,542249.00
05/23/2016 05:15,2,0.000,ALERT,213.06,301.77,59.954,1463994903,"274151322000068","219011344069620",0.00,17.30,0,300.27,307.48,0.0,0.0,0.000,558942.6,558942.6,26643,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994956,542250.00
05/23/2016 05:15,2,0.000,ALERT,212.38,301.47,60.007,1463994903,"201051344001135","219011344069620",0.00,15.80,0,300.27,306.58,0.0,0.0,0.000,414794.6,414794.6,36549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994958,542251.00
05/23/2016 05:15,2,0.000,ALERT,212.61,304.78,59.922,1463994903,"201051344000594","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,423536.7,423536.7,32001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994960,542252.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.47,59.970,1463994903,"201051344001203","219011344069620",0.00,16.00,0,299.97,307.78,0.0,0.0,0.000,421778.5,421778.5,36579,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994962,542253.00
05/23/2016 05:15,2,0.000,ALERT,212.16,303.28,59.933,1463994903,"274151322000054","219011344069620",0.00,17.30,0,300.57,308.69,0.0,0.0,0.000,678015.3,678015.3,25169,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994964,542254.00
05/23/2016 05:15,2,0.000,ALERT,213.29,303.88,59.975,1463994903,"201051344000867","219011344069620",0.00,16.30,0,301.77,306.88,0.0,0.0,0.000,411102.8,411102.8,32007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994966,542255.00
05/23/2016 05:15,2,0.000,ALERT,212.83,301.47,59.922,1463994903,"201051344001093","219011344069620",0.00,16.30,0,300.27,306.58,0.0,0.0,0.000,420391.7,420391.7,36444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994968,542256.00
05/23/2016 05:15,2,0.000,ALERT,212.83,304.18,59.970,1463994903,"201051344000900","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,426812.6,426812.6,31398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994969,542257.00
05/23/2016 05:15,2,0.000,ALERT,213.06,303.58,59.975,1463994903,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,418678.8,418678.8,31690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994971,542258.00
05/23/2016 05:15,2,0.000,ALERT,213.06,304.78,59.975,1463994903,"201051344000569","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,427885.0,427885.0,31324,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994973,542259.00
05/23/2016 05:15,2,0.000,ALERT,212.83,304.18,59.938,1463994903,"201051344000983","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,419359.4,419359.4,31807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994975,542260.00
05/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.970,1463994903,"201051344001158","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,413776.1,413776.1,32068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463994977,542261.00
05/23/2016 05:15,2,0.000,ALERT,213.51,304.48,59.965,1463994903,"201051344000576","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,420791.4,420791.4,31475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994978,542262.00
05/23/2016 05:15,2,0.000,ALERT,212.38,302.68,59.959,1463994903,"274151322000087","219011344069620",0.00,17.30,0,300.27,307.48,0.0,0.0,0.000,651643.8,651643.8,25256,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463994980,542263.00
05/23/2016 05:30,2,0.000,ALERT,212.83,302.68,59.938,1463995804,"201051344000645","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,420311.8,420311.8,31614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995806,542264.00
05/23/2016 05:30,2,0.000,ALERT,212.16,301.77,60.002,1463995804,"274151322000085","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,679919.7,679919.7,25175,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995807,542265.00
05/23/2016 05:30,2,0.000,ALERT,213.06,302.98,59.917,1463995804,"201051344000633","219011344069620",0.00,15.30,0,298.47,305.08,0.0,0.0,0.000,411409.0,411409.0,32087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995809,542266.00
05/23/2016 05:30,2,0.000,ALERT,212.61,302.98,59.959,1463995804,"201051344000469","219011344069620",0.00,15.00,0,299.07,305.38,0.0,0.0,0.000,412707.5,412707.5,32024,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995811,542267.00
05/23/2016 05:30,2,0.000,ALERT,211.70,300.27,59.938,1463995804,"201051344000646","219011344069620",0.00,15.50,0,296.66,302.98,0.0,0.0,0.000,416325.6,416325.6,36581,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995813,542268.00
05/23/2016 05:30,2,0.000,ALERT,211.70,302.07,59.949,1463995804,"274151322000052","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,692803.6,692803.6,25403,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995815,542269.00
05/23/2016 05:30,2,0.000,ALERT,212.16,300.57,59.965,1463995804,"201051344000585","219011344069620",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,423040.3,423040.3,36583,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995816,542270.00
05/23/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1463995804,"201051344001230","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,420049.5,420049.5,36384,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995818,542271.00
05/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.949,1463995804,"201051344000582","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,413442.0,413442.0,36551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995820,542272.00
05/23/2016 05:30,2,0.000,ALERT,211.48,300.27,59.965,1463995804,"201051344000955","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,425671.6,425671.6,36485,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995822,542273.00
05/23/2016 05:30,2,0.000,ALERT,211.93,300.57,59.959,1463995804,"274151322000094","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,559233.3,559233.3,26437,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995824,542274.00
05/23/2016 05:30,2,0.000,ALERT,212.61,303.88,59.954,1463995804,"201051344000579","219011344069620",0.00,15.80,0,300.57,306.28,0.0,0.0,0.000,426696.8,426696.8,12098,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995825,542275.00
05/23/2016 05:30,2,0.000,ALERT,211.70,300.57,59.954,1463995804,"201051344000890","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,422846.6,422846.6,36502,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995827,542276.00
05/23/2016 05:30,2,0.000,ALERT,212.16,300.57,59.991,1463995804,"201051344000438","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,424886.9,424886.9,36506,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995829,542277.00
05/23/2016 05:30,2,0.000,ALERT,212.16,299.97,59.912,1463995804,"201051344000417","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,417418.3,417418.3,36666,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995831,542278.00
05/23/2016 05:30,2,0.000,ALERT,211.93,301.47,59.928,1463995804,"274151322000083","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,686590.7,686590.7,25475,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995833,542279.00
05/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.933,1463995804,"274151322000076","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,731039.0,731039.0,25473,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995834,542280.00
05/23/2016 05:30,2,0.000,ALERT,212.38,303.58,59.959,1463995804,"201051344000868","219011344069620",0.00,15.50,0,300.57,306.58,0.0,0.0,0.000,411850.9,411850.9,31746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995836,542281.00
05/23/2016 05:30,2,0.000,ALERT,211.70,302.37,59.949,1463995804,"274151322000095","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,723527.8,723527.8,25387,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995838,542282.00
05/23/2016 05:30,2,0.000,ALERT,212.38,302.98,59.959,1463995804,"201051344000988","219011344069620",0.00,15.80,0,297.57,305.38,0.0,0.0,0.000,408954.8,408954.8,32044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995840,542283.00
05/23/2016 05:30,2,0.000,ALERT,211.93,299.97,59.991,1463995804,"201051344001025","219011344069620",0.00,15.30,0,296.96,303.88,0.0,0.0,0.000,422783.2,422783.2,36556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995842,542284.00
05/23/2016 05:30,2,0.000,ALERT,212.38,303.28,59.959,1463995804,"201051344000458","219011344069620",0.00,16.30,0,300.27,306.28,0.0,0.0,0.000,419775.2,419775.2,31971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995843,542285.00
05/23/2016 05:30,2,0.000,ALERT,213.06,302.98,59.954,1463995804,"201051344000853","219011344069620",0.00,15.50,0,299.97,305.98,0.0,0.0,0.000,418398.9,418398.9,31567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995845,542286.00
05/23/2016 05:30,2,0.000,ALERT,212.38,300.57,59.944,1463995804,"201051344000685","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,424434.0,424434.0,36393,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995847,542287.00
05/23/2016 05:30,2,0.000,ALERT,212.16,299.97,59.954,1463995804,"201051344000917","219011344069620",0.00,16.30,0,296.06,302.98,0.0,0.0,0.000,421313.7,421313.7,36396,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995849,542288.00
05/23/2016 05:30,2,0.000,ALERT,212.16,300.87,59.949,1463995804,"201051344001145","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,426496.5,426496.5,36247,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995851,542289.00
05/23/2016 05:30,2,0.000,ALERT,212.16,299.67,59.959,1463995804,"201051344000651","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,418729.9,418729.9,36611,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995853,542290.00
05/23/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1463995804,"274151322000088","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,663774.6,663774.6,25139,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995855,542291.00
05/23/2016 05:30,2,0.000,ALERT,212.61,300.57,59.944,1463995804,"274151322000068","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,558942.6,558942.6,26645,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995856,542292.00
05/23/2016 05:30,2,0.000,ALERT,211.70,300.27,59.965,1463995804,"201051344001135","219011344069620",0.00,15.50,0,297.57,303.58,0.0,0.0,0.000,414794.6,414794.6,36551,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995858,542293.00
05/23/2016 05:30,2,0.000,ALERT,212.38,304.18,59.954,1463995804,"201051344000594","219011344069620",0.00,15.80,0,299.97,305.98,0.0,0.0,0.000,423536.7,423536.7,32003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995860,542294.00
05/23/2016 05:30,2,0.000,ALERT,212.16,300.27,59.938,1463995804,"201051344001203","219011344069620",0.00,15.50,0,297.57,304.78,0.0,0.0,0.000,421778.5,421778.5,36581,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995862,542295.00
05/23/2016 05:30,2,0.000,ALERT,211.70,302.07,59.959,1463995804,"274151322000054","219011344069620",0.00,17.00,0,298.47,304.78,0.0,0.0,0.000,678015.3,678015.3,25171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995863,542296.00
05/23/2016 05:30,2,0.000,ALERT,212.83,303.28,59.965,1463995804,"201051344000867","219011344069620",0.00,16.00,0,299.97,306.28,0.0,0.0,0.000,411102.8,411102.8,32009,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995865,542297.00
05/23/2016 05:30,2,0.000,ALERT,211.93,300.57,59.991,1463995804,"201051344001093","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,420391.7,420391.7,36446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995867,542298.00
05/23/2016 05:30,2,0.000,ALERT,212.38,303.28,59.959,1463995804,"201051344000900","219011344069620",0.00,15.50,0,299.67,305.68,0.0,0.0,0.000,426812.6,426812.6,31400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995869,542299.00
05/23/2016 05:30,2,0.000,ALERT,213.06,302.98,59.959,1463995804,"201051344000648","219011344069620",0.00,15.30,0,299.67,305.68,0.0,0.0,0.000,418678.8,418678.8,31692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995871,542300.00
05/23/2016 05:30,2,0.000,ALERT,212.38,303.58,59.959,1463995804,"201051344000569","219011344069620",0.00,15.80,0,300.57,306.58,0.0,0.0,0.000,427885.0,427885.0,31326,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995873,542301.00
05/23/2016 05:30,2,0.000,ALERT,212.61,303.88,59.965,1463995804,"201051344000983","219011344069620",0.00,15.80,0,300.27,305.98,0.0,0.0,0.000,419359.4,419359.4,31809,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463995874,542302.00
05/23/2016 05:30,2,0.000,ALERT,212.61,302.98,59.959,1463995804,"201051344001158","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,413776.1,413776.1,32070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995876,542303.00
05/23/2016 05:30,2,0.000,ALERT,212.83,303.28,59.949,1463995804,"201051344000576","219011344069620",0.00,15.50,0,300.27,306.58,0.0,0.0,0.000,420791.4,420791.4,31477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995878,542304.00
05/23/2016 05:30,2,0.000,ALERT,212.16,300.27,59.954,1463995804,"274151322000087","219011344069620",0.00,17.00,0,297.87,303.88,0.0,0.0,0.000,651643.8,651643.8,25258,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463995880,542305.00
05/23/2016 05:45,2,0.000,ALERT,212.83,302.37,59.975,1463996704,"201051344000645","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,420311.8,420311.8,31616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996706,542306.00
05/23/2016 05:45,2,0.000,ALERT,211.70,301.77,60.023,1463996704,"274151322000085","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,679919.7,679919.7,25177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996707,542307.00
05/23/2016 05:45,2,0.000,ALERT,212.83,302.37,59.991,1463996704,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,411409.0,411409.0,32089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996709,542308.00
05/23/2016 05:45,2,0.000,ALERT,212.38,302.37,59.970,1463996704,"201051344000469","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,412707.5,412707.5,32026,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996711,542309.00
05/23/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1463996704,"201051344000646","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,416325.6,416325.6,36583,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996713,542310.00
05/23/2016 05:45,2,0.000,ALERT,211.70,301.77,59.959,1463996704,"274151322000052","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,692803.6,692803.6,25405,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996715,542311.00
05/23/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1463996704,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,423040.3,423040.3,36585,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996717,542312.00
05/23/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1463996704,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,420049.5,420049.5,36386,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996718,542313.00
05/23/2016 05:45,2,0.000,ALERT,212.38,301.17,59.922,1463996704,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,413442.0,413442.0,36553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996720,542314.00
05/23/2016 05:45,2,0.000,ALERT,211.48,299.97,59.954,1463996704,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,425671.6,425671.6,36487,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996722,542315.00
05/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1463996704,"274151322000094","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,559233.3,559233.3,26439,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996724,542316.00
05/23/2016 05:45,2,0.000,ALERT,212.38,303.28,59.991,1463996704,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,426696.8,426696.8,12100,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996726,542317.00
05/23/2016 05:45,2,0.000,ALERT,211.70,300.57,59.959,1463996704,"201051344000890","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,422846.6,422846.6,36504,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996727,542318.00
05/23/2016 05:45,2,0.000,ALERT,211.93,300.27,59.959,1463996704,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,424886.9,424886.9,36508,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996729,542319.00
05/23/2016 05:45,2,0.000,ALERT,211.93,299.67,59.965,1463996704,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,417418.3,417418.3,36668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996731,542320.00
05/23/2016 05:45,2,0.000,ALERT,211.70,301.77,59.949,1463996704,"274151322000083","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,686590.7,686590.7,25477,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996733,542321.00
05/23/2016 05:45,2,0.000,ALERT,212.16,301.47,59.959,1463996704,"274151322000076","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,731039.0,731039.0,25475,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996735,542322.00
05/23/2016 05:45,2,0.000,ALERT,212.38,303.28,59.954,1463996704,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,411850.9,411850.9,31748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996736,542323.00
05/23/2016 05:45,2,0.000,ALERT,211.48,302.37,59.959,1463996704,"274151322000095","219011344069620",0.00,15.50,0,300.87,303.88,0.0,0.0,0.000,723527.8,723527.8,25389,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996738,542324.00
05/23/2016 05:45,2,0.000,ALERT,212.16,302.37,59.954,1463996704,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,408954.8,408954.8,32046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996740,542325.00
05/23/2016 05:45,2,0.000,ALERT,211.70,299.67,59.954,1463996704,"201051344001025","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,422783.2,422783.2,36558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996742,542326.00
05/23/2016 05:45,2,0.000,ALERT,211.93,302.68,59.917,1463996704,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,419775.2,419775.2,31973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996744,542327.00
05/23/2016 05:45,2,0.000,ALERT,212.83,302.37,59.959,1463996704,"201051344000853","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,418398.9,418398.9,31569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996746,542328.00
05/23/2016 05:45,2,0.000,ALERT,212.16,300.27,59.965,1463996704,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,424434.0,424434.0,36395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996747,542329.00
05/23/2016 05:45,2,0.000,ALERT,212.16,300.57,59.933,1463996704,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,426496.5,426496.5,36249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996750,542330.00
05/23/2016 05:45,2,0.000,ALERT,212.16,299.67,59.975,1463996704,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,418729.9,418729.9,36613,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996752,542331.00
05/23/2016 05:45,2,0.000,ALERT,211.25,300.87,59.944,1463996704,"274151322000088","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,663774.6,663774.6,25141,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996754,542332.00
05/23/2016 05:45,2,0.000,ALERT,212.38,300.57,59.959,1463996704,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.07,0.0,0.0,0.000,558942.6,558942.6,26647,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996756,542333.00
05/23/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1463996704,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,414794.6,414794.6,36553,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996758,542334.00
05/23/2016 05:45,2,0.000,ALERT,212.16,303.28,59.986,1463996704,"201051344000594","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,423536.7,423536.7,32005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996759,542335.00
05/23/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1463996704,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,421778.5,421778.5,36583,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996761,542336.00
05/23/2016 05:45,2,0.000,ALERT,211.70,302.37,59.975,1463996704,"274151322000054","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,678015.3,678015.3,25173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996763,542337.00
05/23/2016 05:45,2,0.000,ALERT,212.61,302.68,59.912,1463996704,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,411102.8,411102.8,32011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996765,542338.00
05/23/2016 05:45,2,0.000,ALERT,211.93,300.27,59.965,1463996704,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,420391.7,420391.7,36448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996767,542339.00
05/23/2016 05:45,2,0.000,ALERT,212.16,302.68,59.954,1463996704,"201051344000900","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,426812.6,426812.6,31402,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996768,542340.00
05/23/2016 05:45,2,0.000,ALERT,212.61,302.07,59.933,1463996704,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,418678.8,418678.8,31694,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996770,542341.00
05/23/2016 05:45,2,0.000,ALERT,212.38,302.98,59.965,1463996704,"201051344000569","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,427885.0,427885.0,31328,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996772,542342.00
05/23/2016 05:45,2,0.000,ALERT,212.38,302.98,59.954,1463996704,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,419359.4,419359.4,31811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996774,542343.00
05/23/2016 05:45,2,0.000,ALERT,212.38,302.37,59.959,1463996704,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,413776.1,413776.1,32072,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996776,542344.00
05/23/2016 05:45,2,0.000,ALERT,212.83,302.98,59.954,1463996704,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,420791.4,420791.4,31479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996778,542345.00
05/23/2016 05:45,2,0.000,ALERT,211.70,301.17,59.991,1463996704,"274151322000087","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,651643.8,651643.8,25260,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463996780,542346.00
05/23/2016 05:45,2,0.000,ALERT,212.16,299.67,59.991,1463996704,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,421313.7,421313.7,36398,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463996781,542347.00
05/23/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1463997603,"201051344000645","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,420311.8,420311.8,31618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997605,542348.00
05/23/2016 06:00,2,0.021,ALERT,210.57,299.67,59.959,1463997603,"274151322000085","219011344069620",26.18,16.00,0,298.17,303.28,0.0,0.0,0.000,679919.7,679919.7,25179,0,0,0,L,1151911521,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1463997607,542349.00
05/23/2016 06:00,2,0.000,ALERT,211.70,300.57,59.965,1463997603,"201051344000633","219011344069620",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,411409.0,411409.0,32091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997609,542350.00
05/23/2016 06:00,2,0.000,ALERT,211.48,301.17,59.965,1463997603,"201051344000469","219011344069620",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,412707.5,412707.5,32028,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997611,542351.00
05/23/2016 06:00,2,0.000,ALERT,210.57,298.77,59.954,1463997603,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,416325.6,416325.6,36585,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997613,542352.00
05/23/2016 06:00,2,0.043,ALERT,210.57,299.37,59.959,1463997603,"274151322000052","219011344069620",26.18,16.30,0,297.87,303.58,0.0,0.0,0.000,692803.6,692803.6,25407,0,0,0,L,1151911521,0,120.42,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1463997615,542353.00
05/23/2016 06:00,2,0.000,ALERT,211.25,299.37,59.970,1463997603,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,423040.3,423040.3,36587,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997616,542354.00
