ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 06:00,2,0.000,ALERT,211.03,299.07,59.954,1463997603,"201051344001230","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,420049.5,420049.5,36388,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997618,542355.00
05/23/2016 06:00,2,0.000,ALERT,211.70,299.67,59.965,1463997603,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,413442.0,413442.0,36555,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997620,542356.00
05/23/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1463997603,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,425671.6,425671.6,36489,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997622,542357.00
05/23/2016 06:00,2,0.000,ALERT,210.57,299.37,59.949,1463997603,"274151322000094","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,559233.3,559233.3,26441,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997624,542358.00
05/23/2016 06:00,2,0.000,ALERT,211.25,301.47,60.007,1463997603,"201051344000579","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,426696.8,426696.8,12102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997625,542359.00
05/23/2016 06:00,2,0.000,ALERT,211.03,299.67,59.949,1463997603,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,422846.6,422846.6,36506,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997627,542360.00
05/23/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1463997603,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,424886.9,424886.9,36510,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997629,542361.00
05/23/2016 06:00,2,0.000,ALERT,211.25,298.77,59.933,1463997603,"201051344000417","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,417418.3,417418.3,36670,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997631,542362.00
05/23/2016 06:00,2,0.020,ALERT,210.80,300.87,59.944,1463997603,"274151322000083","219011344069620",25.98,15.80,0,298.17,303.58,0.0,0.0,0.000,686590.7,686590.7,25479,0,0,0,L,1151911521,0,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1463997633,542363.00
05/23/2016 06:00,2,0.020,ALERT,211.25,299.97,59.954,1463997603,"274151322000076","219011344069620",27.04,16.00,0,298.17,303.58,0.0,0.0,0.000,731039.0,731039.0,25477,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1463997634,542364.00
05/23/2016 06:00,2,0.000,ALERT,211.48,302.07,59.944,1463997603,"201051344000868","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,411850.9,411850.9,31750,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997636,542365.00
05/23/2016 06:00,2,0.012,ALERT,210.80,301.17,59.907,1463997603,"274151322000095","219011344069620",26.24,15.50,0,299.07,304.18,0.0,0.0,0.000,723527.8,723527.8,25391,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1463997638,542366.00
05/23/2016 06:00,2,0.000,ALERT,211.25,301.17,59.965,1463997603,"201051344000988","219011344069620",0.00,15.80,0,297.57,304.18,0.0,0.0,0.000,408954.8,408954.8,32048,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997640,542367.00
05/23/2016 06:00,2,0.000,ALERT,211.03,298.47,59.975,1463997603,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,422783.2,422783.2,36560,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997642,542368.00
05/23/2016 06:00,2,0.000,ALERT,211.25,301.17,59.954,1463997603,"201051344000458","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,419775.2,419775.2,31975,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997643,542369.00
05/23/2016 06:00,2,0.000,ALERT,211.93,301.17,59.954,1463997603,"201051344000853","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,418398.9,418398.9,31571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997645,542370.00
05/23/2016 06:00,2,0.000,ALERT,211.48,299.37,59.970,1463997603,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,424434.0,424434.0,36397,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997647,542371.00
05/23/2016 06:00,2,0.000,ALERT,211.25,298.77,59.954,1463997603,"201051344000917","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,421313.7,421313.7,36400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997649,542372.00
05/23/2016 06:00,2,0.000,ALERT,211.25,299.37,59.944,1463997603,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,426496.5,426496.5,36251,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997651,542373.00
05/23/2016 06:00,2,0.000,ALERT,211.03,298.17,59.965,1463997603,"201051344000651","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,418729.9,418729.9,36615,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997652,542374.00
05/23/2016 06:00,2,0.008,ALERT,210.35,299.37,59.954,1463997603,"274151322000088","219011344069620",24.53,16.30,0,297.87,302.98,0.0,0.0,0.000,663774.6,663774.6,25143,0,0,0,L,1151911521,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1463997654,542375.00
05/23/2016 06:00,2,0.000,ALERT,211.25,299.07,59.944,1463997603,"274151322000068","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,558942.6,558942.6,26649,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997656,542376.00
05/23/2016 06:00,2,0.000,ALERT,210.80,299.07,59.965,1463997603,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,414794.6,414794.6,36555,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997658,542377.00
05/23/2016 06:00,2,0.000,ALERT,211.03,301.77,59.954,1463997603,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,423536.7,423536.7,32007,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997660,542378.00
05/23/2016 06:00,2,0.000,ALERT,211.03,298.47,59.917,1463997603,"201051344001203","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,421778.5,421778.5,36585,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997661,542379.00
05/23/2016 06:00,2,0.016,ALERT,210.57,300.87,59.949,1463997603,"274151322000054","219011344069620",26.22,16.70,0,297.87,303.58,0.0,0.0,0.000,678015.3,678015.3,25175,0,0,0,L,1151911521,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1463997663,542380.00
05/23/2016 06:00,2,0.000,ALERT,211.70,301.17,59.949,1463997603,"201051344000867","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,411102.8,411102.8,32013,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997665,542381.00
05/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1463997603,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,420391.7,420391.7,36450,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997667,542382.00
05/23/2016 06:00,2,0.000,ALERT,211.25,301.47,59.959,1463997603,"201051344000900","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,426812.6,426812.6,31404,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997669,542383.00
05/23/2016 06:00,2,0.000,ALERT,211.70,300.87,59.975,1463997603,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,418678.8,418678.8,31696,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997670,542384.00
05/23/2016 06:00,2,0.000,ALERT,211.48,301.77,59.959,1463997603,"201051344000569","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,427885.0,427885.0,31330,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997672,542385.00
05/23/2016 06:00,2,0.000,ALERT,211.25,301.47,60.002,1463997603,"201051344000983","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,419359.4,419359.4,31813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997674,542386.00
05/23/2016 06:00,2,0.000,ALERT,211.48,301.17,59.996,1463997603,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,413776.1,413776.1,32074,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463997676,542387.00
05/23/2016 06:00,2,0.000,ALERT,211.70,301.77,59.965,1463997603,"201051344000576","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,420791.4,420791.4,31481,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463997678,542388.00
05/23/2016 06:00,2,0.029,ALERT,210.80,299.37,59.954,1463997603,"274151322000087","219011344069620",25.01,16.70,0,297.57,302.68,0.0,0.0,0.000,651643.8,651643.8,25262,0,0,0,L,1151911521,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1463997679,542389.00
05/23/2016 06:15,2,0.123,ALERT,212.16,302.07,59.986,1463998503,"201051344000645","219011344069620",21.97,16.00,0,298.47,305.38,2.8,0.8,0.000,420311.9,420311.9,31620,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463998505,542390.00
05/23/2016 06:15,2,0.061,ALERT,210.80,299.97,59.970,1463998503,"274151322000085","219011344069620",21.83,16.00,0,298.17,301.77,1.4,0.0,0.000,679919.7,679919.7,25181,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998507,542391.00
05/23/2016 06:15,2,0.137,ALERT,211.93,301.17,59.986,1463998503,"201051344000633","219011344069620",21.57,15.50,0,296.66,305.08,3.0,1.0,0.000,411409.0,411409.0,32093,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463998509,542392.00
05/23/2016 06:15,2,0.160,ALERT,211.70,301.77,59.970,1463998503,"201051344000469","219011344069620",22.19,15.30,0,297.57,305.08,3.6,1.6,0.000,412707.6,412707.6,32030,0,0,0,L,1122011218,0,120.42,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1463998510,542393.00
05/23/2016 06:15,2,0.139,ALERT,210.57,300.27,59.970,1463998503,"201051344000646","219011344069620",21.27,15.30,0,296.36,301.77,3.0,1.0,0.000,416325.6,416325.6,36587,0,0,0,L,1122011218,0,121.10,120.42,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463998512,542394.00
05/23/2016 06:15,2,0.088,ALERT,210.35,300.87,59.965,1463998503,"274151322000052","219011344069620",21.45,16.30,0,297.87,302.37,1.9,0.0,0.000,692803.6,692803.6,25409,0,0,0,L,1151911521,0,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998514,542395.00
05/23/2016 06:15,2,0.150,ALERT,211.03,300.57,59.986,1463998503,"201051344000585","219011344069620",21.39,15.80,0,296.36,302.07,3.3,1.2,0.000,423040.4,423040.4,36589,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1463998516,542396.00
05/23/2016 06:15,2,0.141,ALERT,210.80,300.57,59.991,1463998503,"201051344001230","219011344069620",19.60,15.30,0,297.26,302.07,2.8,0.8,0.000,420049.6,420049.6,36390,0,0,0,L,1122011218,0,121.10,120.42,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463998518,542397.00
05/23/2016 06:15,2,0.135,ALERT,211.48,301.17,59.986,1463998503,"201051344000582","219011344069620",21.91,15.50,0,297.57,302.37,3.0,1.0,0.000,413442.1,413442.1,36557,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463998519,542398.00
05/23/2016 06:15,2,0.160,ALERT,210.57,300.57,60.028,1463998503,"201051344000955","219011344069620",21.39,15.80,0,296.96,301.77,3.5,1.5,0.000,425671.7,425671.7,36491,0,0,0,L,1122011218,0,120.65,120.65,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463998521,542399.00
05/23/2016 06:15,2,0.000,ALERT,210.80,336.94,59.986,1463998503,"274151322000094","219011344069620",39.30,15.80,0,297.57,373.31,0.0,0.0,0.000,559233.3,559233.3,26443,0,0,0,L,1151911521,0,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1463998523,542400.00
05/23/2016 06:15,2,0.170,ALERT,211.70,302.68,59.986,1463998503,"201051344000579","219011344069620",21.95,15.80,0,299.07,305.68,3.8,1.8,0.000,426696.9,426696.9,12104,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1463998525,542401.00
05/23/2016 06:15,2,0.154,ALERT,210.80,301.17,59.981,1463998503,"201051344000890","219011344069620",22.07,15.50,0,297.57,302.98,3.5,1.4,0.000,422846.7,422846.7,36508,0,0,0,L,1122011218,0,121.33,120.20,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463998527,542402.00
05/23/2016 06:15,2,0.152,ALERT,211.03,300.87,59.975,1463998503,"201051344000438","219011344069620",21.77,15.30,0,297.26,302.07,3.4,1.3,0.000,424887.0,424887.0,36512,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463998529,542403.00
05/23/2016 06:15,2,0.182,ALERT,211.25,300.27,59.996,1463998503,"201051344000417","219011344069620",21.51,15.50,0,296.36,301.17,4.0,1.9,0.000,417418.4,417418.4,36672,0,0,0,L,1122011218,0,121.10,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463998531,542404.00
05/23/2016 06:15,2,0.064,ALERT,210.80,300.87,59.986,1463998503,"274151322000083","219011344069620",21.63,15.80,0,298.17,302.07,1.4,0.0,0.000,686590.7,686590.7,25481,0,0,0,L,1151911521,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998533,542405.00
05/23/2016 06:15,2,0.068,ALERT,211.25,299.67,59.975,1463998503,"274151322000076","219011344069620",22.36,16.30,0,298.17,302.07,1.6,0.0,0.000,731039.0,731039.0,25479,0,0,0,L,1151911521,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998535,542406.00
05/23/2016 06:15,2,0.141,ALERT,211.70,302.98,59.944,1463998503,"201051344000868","219011344069620",21.73,15.50,0,299.37,306.28,3.1,1.1,0.000,411850.9,411850.9,31752,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1463998537,542407.00
05/23/2016 06:15,2,0.061,ALERT,211.03,301.17,59.991,1463998503,"274151322000095","219011344069620",22.32,15.50,0,299.07,302.68,1.4,0.0,0.000,723527.8,723527.8,25393,0,0,0,L,1151911521,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998538,542408.00
05/23/2016 06:15,2,0.115,ALERT,211.70,302.07,59.991,1463998503,"201051344000988","219011344069620",22.42,15.80,0,296.06,305.08,2.6,0.6,0.000,408954.8,408954.8,32050,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1463998540,542409.00
05/23/2016 06:15,2,0.135,ALERT,211.03,300.27,60.002,1463998503,"201051344001025","219011344069620",22.58,15.30,0,296.66,302.68,3.1,1.1,0.000,422783.3,422783.3,36562,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1463998542,542410.00
05/23/2016 06:15,2,0.145,ALERT,211.70,302.68,60.012,1463998503,"201051344000458","219011344069620",22.32,16.30,0,298.77,305.38,3.3,1.2,0.000,419775.2,419775.2,31977,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463998544,542411.00
05/23/2016 06:15,2,0.133,ALERT,212.16,302.07,60.007,1463998503,"201051344000853","219011344069620",21.21,15.50,0,298.47,305.08,2.9,0.9,0.000,418398.9,418398.9,31573,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1463998546,542412.00
05/23/2016 06:15,2,0.135,ALERT,211.25,300.57,60.007,1463998503,"201051344000685","219011344069620",19.44,15.50,0,296.96,302.07,2.7,0.7,0.000,424434.0,424434.0,36399,0,0,0,L,1122011218,0,121.78,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1463998547,542413.00
05/23/2016 06:15,2,0.135,ALERT,210.80,299.97,59.996,1463998503,"201051344000917","219011344069620",20.95,16.70,0,295.46,301.47,2.9,0.9,0.000,421313.7,421313.7,36402,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463998549,542414.00
05/23/2016 06:15,2,0.131,ALERT,211.25,301.17,59.996,1463998503,"201051344001145","219011344069620",21.75,15.50,0,297.57,302.68,2.9,0.9,0.000,426496.5,426496.5,36253,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463998551,542415.00
05/23/2016 06:15,2,0.166,ALERT,211.25,300.27,60.002,1463998503,"201051344000651","219011344069620",18.96,15.30,0,296.36,301.47,3.2,1.2,0.000,418729.9,418729.9,36617,0,0,0,L,1122011218,0,121.55,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1463998553,542416.00
05/23/2016 06:15,2,0.051,ALERT,210.35,299.97,60.012,1463998503,"274151322000088","219011344069620",21.81,16.30,0,297.87,301.47,1.1,0.0,0.000,663774.6,663774.6,25145,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998555,542417.00
05/23/2016 06:15,2,0.010,ALERT,211.48,299.67,59.996,1463998503,"274151322000068","219011344069620",39.64,17.00,0,297.57,379.92,0.0,0.0,0.000,558942.6,558942.6,26651,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1463998557,542418.00
05/23/2016 06:15,2,0.146,ALERT,210.35,300.27,59.981,1463998503,"201051344001135","219011344069620",22.50,15.80,0,297.26,302.37,3.4,1.3,0.000,414794.6,414794.6,36557,0,0,0,L,1122011218,0,120.88,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463998559,542419.00
05/23/2016 06:15,2,0.143,ALERT,211.25,302.68,59.991,1463998503,"201051344000594","219011344069620",22.68,15.80,0,298.47,306.28,3.3,1.3,0.000,423536.8,423536.8,32009,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1463998560,542420.00
05/23/2016 06:15,2,0.145,ALERT,211.03,300.57,60.002,1463998503,"201051344001203","219011344069620",21.81,15.80,0,296.96,303.58,3.2,1.2,0.000,421778.5,421778.5,36587,0,0,0,L,1122011218,0,121.55,120.42,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463998562,542421.00
05/23/2016 06:15,2,0.062,ALERT,210.35,300.87,59.986,1463998503,"274151322000054","219011344069620",22.60,16.70,0,298.17,302.37,1.4,0.0,0.000,678015.3,678015.3,25177,0,0,0,L,1151911521,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998564,542422.00
05/23/2016 06:15,2,0.141,ALERT,211.70,302.07,60.002,1463998503,"201051344000867","219011344069620",22.56,16.00,0,298.47,305.68,3.2,1.2,0.000,411102.8,411102.8,32015,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463998566,542423.00
05/23/2016 06:15,2,0.174,ALERT,211.03,300.57,60.007,1463998503,"201051344001093","219011344069620",21.61,16.30,0,296.66,301.77,3.8,1.7,0.000,420391.8,420391.8,36452,0,0,0,L,1122011218,0,121.10,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1463998568,542424.00
05/23/2016 06:15,2,0.098,ALERT,211.25,302.07,59.991,1463998503,"201051344000900","219011344069620",22.17,15.50,0,298.17,305.38,2.2,0.2,0.000,426812.6,426812.6,31406,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1463998570,542425.00
05/23/2016 06:15,2,0.150,ALERT,211.93,302.07,59.986,1463998503,"201051344000648","219011344069620",22.76,15.30,0,298.17,305.08,3.5,1.5,0.000,418678.9,418678.9,31698,0,0,0,L,1122011218,0,120.65,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463998572,542426.00
05/23/2016 06:15,2,0.146,ALERT,211.93,302.98,59.991,1463998503,"201051344000569","219011344069620",22.76,15.80,0,299.07,305.68,3.4,1.3,0.000,427885.1,427885.1,31332,0,0,0,L,1122011218,0,120.42,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463998573,542427.00
05/23/2016 06:15,2,0.152,ALERT,211.48,302.68,59.981,1463998503,"201051344000983","219011344069620",22.66,15.80,0,298.77,305.38,3.5,1.5,0.000,419359.5,419359.5,31815,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463998575,542428.00
05/23/2016 06:15,2,0.139,ALERT,211.70,302.37,60.028,1463998503,"201051344001158","219011344069620",21.67,15.50,0,297.87,304.78,3.1,1.0,0.000,413776.1,413776.1,32076,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463998577,542429.00
05/23/2016 06:15,2,0.148,ALERT,212.16,302.98,59.981,1463998503,"201051344000576","219011344069620",22.22,15.50,0,298.47,305.68,3.4,1.3,0.000,420791.4,420791.4,31483,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1463998579,542430.00
05/23/2016 06:15,2,0.078,ALERT,210.80,299.97,59.970,1463998503,"274151322000087","219011344069620",21.35,16.70,0,297.57,301.17,1.7,0.0,0.000,651643.8,651643.8,25264,0,0,0,L,1151911521,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463998581,542431.00
05/23/2016 06:30,2,0.209,ACTIVE,212.83,340.25,59.996,1463999403,"201051344000645","219011344069620",27.04,17.00,0,300.27,352.87,5.8,3.7,0.013,420312.4,420312.4,31622,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999404,542432.00
05/23/2016 06:30,2,0.139,ACTIVE,211.70,339.95,59.991,1463999403,"274151322000085","219011344069620",25.72,17.50,0,298.17,345.96,3.6,1.5,0.009,679919.8,679919.8,25183,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999405,542433.00
05/23/2016 06:30,2,0.230,ACTIVE,212.61,341.45,59.965,1463999403,"201051344000633","219011344069620",27.27,16.30,0,298.17,350.17,6.4,4.2,0.013,411409.6,411409.6,32095,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999406,542434.00
05/23/2016 06:30,2,0.236,ALERT,212.38,339.95,59.970,1463999403,"201051344000469","219011344069620",28.31,16.00,0,299.07,351.37,6.7,4.5,0.013,412708.4,412708.4,32032,0,0,0,L,1122011218,0,120.88,122.23,0002,13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999408,542435.00
05/23/2016 06:30,2,0.227,ACTIVE,211.70,339.04,60.034,1463999403,"201051344000646","219011344069620",27.35,16.30,0,298.17,348.96,6.3,4.2,0.018,416326.2,416326.2,36589,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999409,542436.00
05/23/2016 06:30,2,0.164,ACTIVE,211.25,338.74,60.023,1463999403,"274151322000052","219011344069620",26.38,18.00,0,298.17,351.97,4.4,2.3,0.013,692803.8,692803.8,25411,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999410,542437.00
05/23/2016 06:30,2,0.230,ACTIVE,212.38,339.95,59.991,1463999403,"201051344000585","219011344069620",27.73,17.00,0,298.47,348.36,6.5,4.4,0.018,423041.1,423041.1,36591,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999411,542438.00
05/23/2016 06:30,2,0.229,ACTIVE,212.16,339.04,60.012,1463999403,"201051344001230","219011344069620",25.88,16.30,0,298.77,354.07,6.0,3.9,0.009,420050.1,420050.1,36392,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999412,542439.00
05/23/2016 06:30,2,0.223,ACTIVE,212.61,339.95,59.986,1463999403,"201051344000582","219011344069620",27.27,16.30,0,299.67,348.66,6.2,4.0,0.009,413442.7,413442.7,36559,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999413,542440.00
05/23/2016 06:30,2,0.252,ACTIVE,211.93,338.44,59.981,1463999403,"201051344000955","219011344069620",27.31,16.70,0,298.47,346.86,7.0,4.8,0.013,425672.4,425672.4,36493,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999414,542441.00
05/23/2016 06:30,2,0.078,ALERT,211.70,340.25,59.986,1463999403,"274151322000094","219011344069620",29.76,16.70,0,297.87,391.04,2.4,0.4,0.013,559233.3,559233.3,26445,0,0,0,L,1151911521,0,121.33,122.23,0002,12,0,0,0,0,0,0,212,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463999416,542442.00
05/23/2016 06:30,2,0.254,ACTIVE,212.38,339.34,59.986,1463999403,"201051344000579","219011344069620",28.11,17.00,0,301.17,351.97,7.2,5.1,0.013,426697.8,426697.8,12106,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999416,542443.00
05/23/2016 06:30,2,0.238,ACTIVE,212.16,338.74,59.986,1463999403,"201051344000890","219011344069620",27.33,16.70,0,299.37,347.16,6.6,4.5,0.018,422847.4,422847.4,36510,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999417,542444.00
05/23/2016 06:30,2,0.236,ACTIVE,212.16,339.34,59.949,1463999403,"201051344000438","219011344069620",27.39,16.30,0,299.37,348.96,6.6,4.4,0.013,424887.7,424887.7,36514,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999418,542445.00
05/23/2016 06:30,2,0.264,ACTIVE,212.38,339.34,59.981,1463999403,"201051344000417","219011344069620",27.25,16.70,0,298.47,346.26,7.3,5.2,0.013,417419.3,417419.3,36674,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999419,542446.00
05/23/2016 06:30,2,0.143,ACTIVE,211.70,340.25,59.975,1463999403,"274151322000083","219011344069620",25.94,17.30,0,298.77,345.66,3.8,1.7,0.018,686590.8,686590.8,25483,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999420,542447.00
05/23/2016 06:30,2,0.154,ACTIVE,211.93,339.95,59.986,1463999403,"274151322000076","219011344069620",26.44,17.80,0,298.47,349.86,4.1,2.0,0.013,731039.1,731039.1,25481,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999421,542448.00
05/23/2016 06:30,2,0.221,ACTIVE,212.38,339.95,59.975,1463999403,"201051344000868","219011344069620",27.79,16.30,0,301.17,351.37,6.2,4.1,0.018,411851.6,411851.6,31754,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999422,542449.00
05/23/2016 06:30,2,0.143,ACTIVE,211.48,339.04,59.991,1463999403,"274151322000095","219011344069620",25.98,17.00,0,299.67,346.56,3.8,1.7,0.009,723527.9,723527.9,25395,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999423,542450.00
05/23/2016 06:30,2,0.199,ACTIVE,212.38,340.85,59.981,1463999403,"201051344000988","219011344069620",27.55,17.00,0,298.17,353.47,5.6,3.4,0.013,408955.3,408955.3,32052,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999424,542451.00
05/23/2016 06:30,2,0.221,ACTIVE,212.16,338.44,59.975,1463999403,"201051344001025","219011344069620",27.35,16.30,0,298.47,351.07,6.2,4.0,0.018,422783.9,422783.9,36564,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999425,542452.00
05/23/2016 06:30,2,0.230,ACTIVE,212.38,339.65,59.975,1463999403,"201051344000458","219011344069620",27.59,17.50,0,300.87,346.86,6.5,4.3,0.013,419775.9,419775.9,31979,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999426,542453.00
05/23/2016 06:30,2,0.232,ACTIVE,213.06,341.15,59.991,1463999403,"201051344000853","219011344069620",25.82,16.30,0,300.57,352.87,6.1,4.0,0.013,418399.5,418399.5,31575,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999427,542454.00
05/23/2016 06:30,2,0.207,ACTIVE,212.38,340.25,59.996,1463999403,"201051344000685","219011344069620",27.63,16.70,0,298.77,351.37,5.8,3.7,0.013,424434.5,424434.5,36401,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999428,542455.00
05/23/2016 06:30,2,0.223,ACTIVE,212.38,340.25,59.975,1463999403,"201051344000917","219011344069620",26.78,17.50,0,297.57,354.07,6.0,3.9,0.013,421314.2,421314.2,36404,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999429,542456.00
05/23/2016 06:30,2,0.211,ACTIVE,212.61,339.65,59.981,1463999403,"201051344001145","219011344069620",27.02,16.30,0,299.07,354.37,5.8,3.7,0.009,426497.0,426497.0,36255,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999430,542457.00
05/23/2016 06:30,2,0.225,ALERT,212.38,339.65,59.981,1463999403,"201051344000651","219011344069620",27.33,16.00,0,298.17,350.17,6.2,4.1,0.009,418730.6,418730.6,36619,0,0,0,L,1122011218,0,122.23,121.10,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999431,542458.00
05/23/2016 06:30,2,0.129,ACTIVE,211.03,339.34,60.007,1463999403,"274151322000088","219011344069620",24.35,17.80,0,298.47,346.26,3.2,1.1,0.009,663774.6,663774.6,25147,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999432,542459.00
05/23/2016 06:30,2,0.100,ALERT,212.38,341.15,59.981,1463999403,"274151322000068","219011344069620",30.04,17.80,0,297.87,392.25,3.1,1.1,0.009,558942.6,558942.6,26653,0,0,0,L,1151911521,0,122.01,122.23,0002,15,0,0,0,0,0,0,204,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999434,542460.00
05/23/2016 06:30,2,0.229,ACTIVE,211.70,338.14,60.012,1463999403,"201051344001135","219011344069620",27.95,16.70,0,298.77,349.26,6.5,4.3,0.018,414795.3,414795.3,36559,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999435,542461.00
05/23/2016 06:30,2,0.232,ACTIVE,212.16,339.95,59.986,1463999403,"201051344000594","219011344069620",27.39,16.70,0,300.27,348.96,6.5,4.3,0.018,423537.5,423537.5,32011,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999436,542462.00
05/23/2016 06:30,2,0.225,ACTIVE,212.16,338.74,59.970,1463999403,"201051344001203","219011344069620",27.39,16.70,0,298.77,351.97,6.2,4.1,0.013,421779.2,421779.2,36589,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999437,542463.00
05/23/2016 06:30,2,0.145,ACTIVE,211.48,339.04,59.975,1463999403,"274151322000054","219011344069620",25.11,18.00,0,298.47,345.06,3.7,1.6,0.009,678015.4,678015.4,25179,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999438,542464.00
05/23/2016 06:30,2,0.225,ACTIVE,212.61,339.34,60.007,1463999403,"201051344000867","219011344069620",27.41,17.00,0,299.67,350.47,6.3,4.1,0.013,411103.5,411103.5,32017,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999439,542465.00
05/23/2016 06:30,2,0.254,ACTIVE,212.16,339.04,59.975,1463999403,"201051344001093","219011344069620",26.92,17.30,0,298.77,351.97,6.9,4.8,0.013,420392.6,420392.6,36454,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999440,542466.00
05/23/2016 06:30,2,0.178,ACTIVE,212.16,340.25,60.023,1463999403,"201051344000900","219011344069620",27.17,16.70,0,300.27,348.36,4.9,2.8,0.013,426812.9,426812.9,31408,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999441,542467.00
05/23/2016 06:30,2,0.234,ACTIVE,212.61,340.25,59.970,1463999403,"201051344000648","219011344069620",27.63,16.00,0,300.27,351.07,6.6,4.4,0.013,418679.6,418679.6,31700,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999442,542468.00
05/23/2016 06:30,2,0.227,ACTIVE,212.38,339.95,59.981,1463999403,"201051344000569","219011344069620",27.81,16.70,0,301.47,348.96,6.4,4.3,0.013,427885.7,427885.7,31334,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999443,542469.00
05/23/2016 06:30,2,0.240,ALERT,212.38,339.34,59.996,1463999403,"201051344000983","219011344069620",27.45,17.00,0,300.57,350.17,6.7,4.5,0.018,419360.2,419360.2,31817,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999445,542470.00
05/23/2016 06:30,2,0.215,ALERT,212.38,339.95,59.975,1463999403,"201051344001158","219011344069620",27.33,16.30,0,300.27,351.67,6.0,3.9,0.018,413776.7,413776.7,32078,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999446,542471.00
05/23/2016 06:30,2,0.240,ACTIVE,212.83,340.85,59.970,1463999403,"201051344000576","219011344069620",26.94,16.30,0,300.87,350.47,6.6,4.4,0.018,420792.1,420792.1,31485,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999447,542472.00
05/23/2016 06:30,2,0.152,ACTIVE,211.48,339.34,59.981,1463999403,"274151322000087","219011344069620",24.33,18.00,0,297.57,346.86,3.8,1.7,0.013,651643.9,651643.9,25266,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463999448,542473.00
05/23/2016 06:45,2,0.326,ACTIVE,212.38,341.15,59.986,1464000304,"201051344000645","219011344069620",28.13,17.50,0,331.53,348.66,9.3,7.1,0.044,420313.7,420313.7,31623,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000305,542474.00
05/23/2016 06:45,2,0.252,ACTIVE,210.57,338.14,59.954,1464000304,"274151322000085","219011344069620",26.92,18.30,0,335.44,342.35,6.9,4.7,0.027,679920.6,679920.6,25184,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000306,542475.00
05/23/2016 06:45,2,0.338,ACTIVE,212.38,342.35,59.965,1464000304,"201051344000633","219011344069620",28.11,17.30,0,315.30,362.49,9.7,7.4,0.049,411411.0,411411.0,32096,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000307,542476.00
05/23/2016 06:45,2,0.361,ACTIVE,211.93,340.25,60.007,1464000304,"201051344000469","219011344069620",27.41,16.70,0,314.70,361.29,10.1,7.8,0.049,412709.8,412709.8,32034,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000308,542477.00
05/23/2016 06:45,2,0.338,ACTIVE,211.25,338.74,59.970,1464000304,"201051344000646","219011344069620",27.87,17.30,0,322.51,353.77,9.6,7.3,0.044,416327.6,416327.6,36590,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000309,542478.00
05/23/2016 06:45,2,0.285,ACTIVE,210.35,338.14,59.965,1464000304,"274151322000052","219011344069620",26.82,19.00,0,334.54,343.25,7.8,5.6,0.031,692804.8,692804.8,25412,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000310,542479.00
05/23/2016 06:45,2,0.346,ACTIVE,211.48,339.34,59.981,1464000304,"201051344000585","219011344069620",28.17,17.50,0,320.41,354.97,9.9,7.6,0.044,423042.5,423042.5,36592,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000311,542480.00
05/23/2016 06:45,2,0.328,ACTIVE,211.48,338.44,59.970,1464000304,"201051344001230","219011344069620",27.19,17.30,0,310.79,361.59,9.1,6.8,0.044,420051.4,420051.4,36393,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000312,542481.00
05/23/2016 06:45,2,0.326,ACTIVE,211.93,339.65,59.975,1464000304,"201051344000582","219011344069620",28.11,17.00,0,328.22,349.56,9.3,7.1,0.040,413444.0,413444.0,36560,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000312,542482.00
05/23/2016 06:45,2,0.361,ACTIVE,211.03,338.74,59.975,1464000304,"201051344000955","219011344069620",27.87,17.80,0,327.62,346.56,10.3,8.0,0.049,425674.0,425674.0,36494,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000313,542483.00
05/23/2016 06:45,2,0.162,ACTIVE,210.57,359.18,59.959,1464000304,"274151322000094","219011344069620",33.48,17.80,0,318.61,369.10,5.5,3.4,0.027,559233.7,559233.7,26447,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000314,542484.00
05/23/2016 06:45,2,0.363,ACTIVE,211.93,340.55,59.975,1464000304,"201051344000579","219011344069620",28.88,17.80,0,329.73,350.17,10.7,8.4,0.044,426699.4,426699.4,12107,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000315,542485.00
05/23/2016 06:45,2,0.350,ACTIVE,211.25,338.14,59.965,1464000304,"201051344000890","219011344069620",28.11,17.50,0,322.81,353.77,10.0,7.7,0.049,422848.9,422848.9,36511,0,0,0,L,1122011218,0,121.55,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000316,542486.00
05/23/2016 06:45,2,0.340,ACTIVE,211.70,339.95,59.965,1464000304,"201051344000438","219011344069620",28.53,17.30,0,329.43,350.17,9.8,7.6,0.044,424889.1,424889.1,36515,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000317,542487.00
05/23/2016 06:45,2,0.373,ACTIVE,211.70,339.65,59.970,1464000304,"201051344000417","219011344069620",27.83,17.50,0,323.11,352.57,10.5,8.2,0.049,417420.9,417420.9,36675,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000318,542488.00
05/23/2016 06:45,2,0.256,ACTIVE,210.80,339.34,59.975,1464000304,"274151322000083","219011344069620",27.12,18.30,0,334.84,342.95,7.0,4.9,0.040,686591.6,686591.6,25484,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000319,542489.00
05/23/2016 06:45,2,0.279,ACTIVE,211.03,338.74,59.954,1464000304,"274151322000076","219011344069620",27.71,19.00,0,336.04,343.55,7.8,5.7,0.044,731040.0,731040.0,25482,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000320,542490.00
05/23/2016 06:45,2,0.348,ACTIVE,211.70,340.25,59.970,1464000304,"201051344000868","219011344069620",27.73,17.30,0,320.71,356.18,9.8,7.5,0.049,411853.0,411853.0,31755,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000321,542491.00
05/23/2016 06:45,2,0.266,ACTIVE,210.80,339.04,59.949,1464000304,"274151322000095","219011344069620",27.45,18.00,0,335.14,342.65,7.4,5.2,0.035,723528.7,723528.7,25396,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000322,542492.00
05/23/2016 06:45,2,0.324,ACTIVE,211.70,341.45,59.975,1464000304,"201051344000988","219011344069620",27.79,17.50,0,332.73,347.76,9.1,6.9,0.044,408956.5,408956.5,32053,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000323,542493.00
05/23/2016 06:45,2,0.336,ACTIVE,211.48,338.44,60.007,1464000304,"201051344001025","219011344069620",28.15,17.00,0,333.33,345.06,9.6,7.3,0.044,422785.2,422785.2,36565,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000324,542494.00
05/23/2016 06:45,2,0.352,ACTIVE,211.93,339.65,59.970,1464000304,"201051344000458","219011344069620",27.73,18.00,0,326.42,350.47,9.9,7.6,0.049,419777.3,419777.3,31980,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000325,542495.00
05/23/2016 06:45,2,0.348,ACTIVE,212.16,341.15,59.981,1464000304,"201051344000853","219011344069620",27.45,17.30,0,331.53,350.47,9.7,7.4,0.049,418400.9,418400.9,31576,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000325,542496.00
05/23/2016 06:45,2,0.320,ACTIVE,211.70,340.55,59.938,1464000304,"201051344000685","219011344069620",27.81,17.50,0,315.30,360.69,9.0,6.8,0.044,424435.8,424435.8,36402,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000326,542497.00
05/23/2016 06:45,2,0.322,ACTIVE,211.70,339.65,59.965,1464000304,"201051344000917","219011344069620",27.83,18.00,0,317.10,357.68,9.1,6.8,0.044,421315.5,421315.5,36405,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000328,542498.00
