ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 06:45,2,0.316,ACTIVE,211.93,339.95,59.975,1464000304,"201051344001145","219011344069620",27.65,17.30,0,320.11,356.48,8.9,6.6,0.044,426498.2,426498.2,36256,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000329,542499.00
05/23/2016 06:45,2,0.338,ACTIVE,211.70,339.95,59.970,1464000304,"201051344000651","219011344069620",27.89,16.70,0,327.02,356.18,9.6,7.3,0.044,418731.9,418731.9,36621,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000330,542500.00
05/23/2016 06:45,2,0.252,ACTIVE,210.12,338.14,59.986,1464000304,"274151322000088","219011344069620",25.54,19.00,0,334.54,342.35,6.5,4.4,0.035,663775.3,663775.3,25148,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000331,542501.00
05/23/2016 06:45,2,0.184,ACTIVE,211.25,372.71,59.975,1464000304,"274151322000068","219011344069620",34.87,19.30,0,332.73,375.71,6.5,4.3,0.031,558943.2,558943.2,26655,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000331,542502.00
05/23/2016 06:45,2,0.348,ACTIVE,211.25,338.44,59.949,1464000304,"201051344001135","219011344069620",28.07,17.30,0,330.33,346.56,9.9,7.6,0.053,414796.8,414796.8,36560,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000332,542503.00
05/23/2016 06:45,2,0.336,ACTIVE,211.48,339.95,59.996,1464000304,"201051344000594","219011344069620",28.90,17.50,0,332.73,345.06,9.9,7.6,0.049,423538.9,423538.9,32012,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000333,542504.00
05/23/2016 06:45,2,0.340,ACTIVE,211.70,339.34,59.970,1464000304,"201051344001203","219011344069620",27.67,17.50,0,329.13,350.77,9.6,7.3,0.044,421780.6,421780.6,36590,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000334,542505.00
05/23/2016 06:45,2,0.258,ACTIVE,210.35,339.04,59.965,1464000304,"274151322000054","219011344069620",27.21,19.30,0,334.84,342.35,7.1,4.9,0.035,678016.1,678016.1,25180,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000336,542506.00
05/23/2016 06:45,2,0.342,ACTIVE,211.93,339.65,59.944,1464000304,"201051344000867","219011344069620",27.95,17.80,0,322.21,354.37,9.7,7.4,0.049,411104.9,411104.9,32018,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000336,542507.00
05/23/2016 06:45,2,0.359,ACTIVE,211.48,339.34,59.981,1464000304,"201051344001093","219011344069620",28.17,17.80,0,321.91,354.07,10.2,8.0,0.044,420394.1,420394.1,36455,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000337,542508.00
05/23/2016 06:45,2,0.301,ACTIVE,211.48,340.55,60.007,1464000304,"201051344000900","219011344069620",27.79,17.30,0,330.63,348.66,8.5,6.3,0.044,426814.0,426814.0,31409,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000338,542509.00
05/23/2016 06:45,2,0.352,ACTIVE,211.93,340.55,59.975,1464000304,"201051344000648","219011344069620",28.11,17.00,0,333.03,348.06,10.1,7.8,0.049,418681.0,418681.0,31701,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000339,542510.00
05/23/2016 06:45,2,0.352,ACTIVE,211.70,339.95,59.975,1464000304,"201051344000569","219011344069620",27.97,17.50,0,335.14,344.45,10.0,7.7,0.053,427887.2,427887.2,31335,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000340,542511.00
05/23/2016 06:45,2,0.355,ACTIVE,211.70,339.34,59.965,1464000304,"201051344000983","219011344069620",28.15,17.80,0,333.33,347.46,10.1,7.8,0.049,419361.7,419361.7,31819,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000341,542512.00
05/23/2016 06:45,2,0.330,ACTIVE,211.93,340.25,60.002,1464000304,"201051344001158","219011344069620",28.15,17.30,0,331.53,351.97,9.4,7.2,0.049,413778.0,413778.0,32080,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000342,542513.00
05/23/2016 06:45,2,0.350,ACTIVE,212.16,341.15,59.928,1464000304,"201051344000576","219011344069620",27.95,17.30,0,323.41,354.37,9.9,7.6,0.049,420793.6,420793.6,31486,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000343,542514.00
05/23/2016 06:45,2,0.258,ACTIVE,210.57,339.04,59.981,1464000304,"274151322000087","219011344069620",26.92,19.30,0,334.84,342.35,7.0,4.9,0.027,651644.7,651644.7,25267,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464000344,542515.00
05/23/2016 07:00,2,0.432,ACTIVE,212.83,342.95,59.991,1464001204,"201051344000645","219011344069620",28.78,18.30,0,335.44,348.06,12.6,10.3,0.075,420315.9,420315.9,31624,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001205,542516.00
05/23/2016 07:00,2,0.350,ACTIVE,211.03,340.85,60.007,1464001204,"274151322000085","219011344069620",27.83,19.30,0,335.74,344.45,9.9,7.6,0.053,679922.1,679922.1,25185,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001206,542517.00
05/23/2016 07:00,2,0.453,ACTIVE,212.83,344.15,59.991,1464001204,"201051344000633","219011344069620",28.29,17.80,0,333.63,349.56,13.1,10.7,0.071,411413.3,411413.3,32097,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001206,542518.00
05/23/2016 07:00,2,0.467,ACTIVE,212.61,342.35,60.007,1464001204,"201051344000469","219011344069620",27.95,17.50,0,333.03,347.76,13.2,10.9,0.080,412712.2,412712.2,32035,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001207,542519.00
05/23/2016 07:00,2,0.449,ACTIVE,211.25,340.25,60.002,1464001204,"201051344000646","219011344069620",28.19,18.00,0,331.83,346.56,12.8,10.5,0.075,416329.8,416329.8,36591,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001208,542520.00
05/23/2016 07:00,2,0.379,ACTIVE,210.57,339.95,59.970,1464001204,"274151322000052","219011344069620",27.99,20.00,0,334.84,344.45,10.7,8.4,0.066,692806.5,692806.5,25413,0,0,0,L,1151911521,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001209,542521.00
05/23/2016 07:00,2,0.465,ACTIVE,211.93,341.75,59.954,1464001204,"201051344000585","219011344069620",27.75,18.30,0,333.63,346.56,13.1,10.7,0.071,423044.8,423044.8,36593,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001210,542522.00
05/23/2016 07:00,2,0.424,ACTIVE,211.48,339.95,60.007,1464001204,"201051344001230","219011344069620",28.05,18.00,0,332.13,344.76,12.1,9.7,0.071,420053.5,420053.5,36394,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001211,542523.00
05/23/2016 07:00,2,0.436,ACTIVE,211.93,341.45,59.991,1464001204,"201051344000582","219011344069620",27.95,17.50,0,333.93,346.56,12.4,10.0,0.071,413446.2,413446.2,36561,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001212,542524.00
05/23/2016 07:00,2,0.477,ACTIVE,211.25,339.95,59.996,1464001204,"201051344000955","219011344069620",27.85,18.30,0,332.73,345.36,13.5,11.1,0.075,425676.4,425676.4,36495,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001213,542525.00
05/23/2016 07:00,2,0.203,ACTIVE,211.25,414.79,59.996,1464001204,"274151322000094","219011344069620",39.24,19.80,0,336.64,417.79,8.1,5.9,0.040,559235.0,559235.0,26448,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001214,542526.00
05/23/2016 07:00,2,0.482,ACTIVE,212.16,341.15,60.007,1464001204,"201051344000579","219011344069620",28.45,18.70,0,334.54,347.46,13.9,11.5,0.075,426701.9,426701.9,12108,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001215,542527.00
05/23/2016 07:00,2,0.443,ACTIVE,211.25,339.65,59.996,1464001204,"201051344000890","219011344069620",29.12,18.30,0,332.43,346.26,13.1,10.7,0.071,422851.3,422851.3,36512,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001216,542528.00
05/23/2016 07:00,2,0.449,ACTIVE,211.48,340.55,59.996,1464001204,"201051344000438","219011344069620",28.61,18.00,0,333.63,346.86,13.1,10.7,0.066,424891.4,424891.4,36516,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001217,542529.00
05/23/2016 07:00,2,0.479,ACTIVE,211.48,340.85,59.996,1464001204,"201051344000417","219011344069620",27.75,18.30,0,333.03,346.56,13.5,11.1,0.075,417423.3,417423.3,36676,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001218,542530.00
05/23/2016 07:00,2,0.357,ACTIVE,211.03,339.04,59.991,1464001204,"274151322000083","219011344069620",27.57,19.30,0,335.44,344.45,10.0,7.7,0.053,686593.2,686593.2,25485,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001219,542531.00
05/23/2016 07:00,2,0.396,ACTIVE,211.70,341.45,59.970,1464001204,"274151322000076","219011344069620",27.81,19.80,0,335.74,345.36,11.2,8.8,0.062,731041.9,731041.9,25483,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001220,542532.00
05/23/2016 07:00,2,0.455,ACTIVE,212.16,341.75,60.028,1464001204,"201051344000868","219011344069620",28.29,17.80,0,333.93,347.46,13.1,10.7,0.075,411855.3,411855.3,31756,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001220,542533.00
05/23/2016 07:00,2,0.375,ACTIVE,211.03,339.34,59.996,1464001204,"274151322000095","219011344069620",27.87,19.00,0,335.44,343.85,10.6,8.3,0.057,723530.4,723530.4,25397,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001221,542534.00
05/23/2016 07:00,2,0.432,ACTIVE,212.16,343.55,59.996,1464001204,"201051344000988","219011344069620",28.15,18.30,0,333.63,349.26,12.3,9.9,0.084,408958.6,408958.6,32054,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001222,542535.00
05/23/2016 07:00,2,0.438,ACTIVE,211.25,339.34,60.007,1464001204,"201051344001025","219011344069620",28.80,17.50,0,333.03,346.56,12.8,10.4,0.075,422787.5,422787.5,36566,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001223,542536.00
05/23/2016 07:00,2,0.455,ACTIVE,211.93,341.45,59.996,1464001204,"201051344000458","219011344069620",28.47,19.00,0,333.63,347.16,13.1,10.8,0.080,419779.6,419779.6,31981,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001224,542537.00
05/23/2016 07:00,2,0.443,ACTIVE,212.83,343.85,59.996,1464001204,"201051344000853","219011344069620",28.37,18.00,0,335.44,348.96,12.8,10.4,0.075,418403.1,418403.1,31577,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001225,542538.00
05/23/2016 07:00,2,0.424,ACTIVE,211.70,341.15,59.991,1464001204,"201051344000685","219011344069620",28.11,18.30,0,333.03,346.56,12.1,9.8,0.080,424437.8,424437.8,36403,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001226,542539.00
05/23/2016 07:00,2,0.426,ACTIVE,211.48,340.25,60.012,1464001204,"201051344000917","219011344069620",28.03,19.00,0,331.83,346.26,12.1,9.8,0.071,421317.6,421317.6,36406,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001227,542540.00
05/23/2016 07:00,2,0.416,ACTIVE,211.48,340.55,59.981,1464001204,"201051344001145","219011344069620",28.49,17.80,0,333.33,346.56,12.1,9.7,0.071,426500.3,426500.3,36257,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001228,542541.00
05/23/2016 07:00,2,0.449,ACTIVE,211.70,341.15,59.996,1464001204,"201051344000651","219011344069620",27.81,17.50,0,334.24,346.26,12.7,10.3,0.075,418734.1,418734.1,36622,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001229,542542.00
05/23/2016 07:00,2,0.346,ACTIVE,210.80,340.25,59.996,1464001204,"274151322000088","219011344069620",27.06,19.80,0,334.84,343.55,9.4,7.2,0.057,663776.7,663776.7,25149,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001230,542543.00
05/23/2016 07:00,2,0.248,ACTIVE,211.48,395.25,60.002,1464001204,"274151322000068","219011344069620",37.19,21.30,0,337.54,408.48,9.4,7.2,0.044,558944.7,558944.7,26656,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001231,542544.00
05/23/2016 07:00,2,0.451,ACTIVE,211.25,339.65,60.023,1464001204,"201051344001135","219011344069620",28.57,17.80,0,333.33,345.06,13.1,10.7,0.071,414799.1,414799.1,36561,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001232,542545.00
05/23/2016 07:00,2,0.467,ACTIVE,212.16,342.35,60.002,1464001204,"201051344000594","219011344069620",27.79,18.30,0,332.73,347.46,13.2,10.8,0.084,423541.2,423541.2,32013,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001233,542546.00
05/23/2016 07:00,2,0.451,ACTIVE,211.48,339.95,59.991,1464001204,"201051344001203","219011344069620",27.81,18.00,0,333.63,347.46,12.8,10.4,0.075,421782.8,421782.8,36591,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001234,542547.00
05/23/2016 07:00,2,0.357,ACTIVE,210.80,340.55,59.991,1464001204,"274151322000054","219011344069620",27.67,20.30,0,334.84,344.45,10.1,7.8,0.057,678017.7,678017.7,25181,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001234,542548.00
05/23/2016 07:00,2,0.447,ACTIVE,212.38,341.45,59.991,1464001204,"201051344000867","219011344069620",28.59,18.30,0,333.63,347.46,12.9,10.6,0.075,411107.1,411107.1,32019,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001235,542549.00
05/23/2016 07:00,2,0.467,ACTIVE,211.48,340.55,59.996,1464001204,"201051344001093","219011344069620",27.61,18.70,0,333.03,346.26,13.1,10.7,0.071,420396.5,420396.5,36456,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001236,542550.00
05/23/2016 07:00,2,0.404,ACTIVE,212.16,342.65,59.991,1464001204,"201051344000900","219011344069620",28.67,17.80,0,333.63,347.76,11.8,9.5,0.075,426816.0,426816.0,31410,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001237,542551.00
05/23/2016 07:00,2,0.455,ACTIVE,212.61,342.05,59.996,1464001204,"201051344000648","219011344069620",28.71,17.50,0,334.84,348.66,13.3,10.9,0.075,418683.4,418683.4,31702,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001238,542552.00
05/23/2016 07:00,2,0.451,ACTIVE,212.38,342.65,59.996,1464001204,"201051344000569","219011344069620",28.51,18.30,0,334.54,347.76,13.0,10.7,0.075,427889.5,427889.5,31336,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001239,542553.00
05/23/2016 07:00,2,0.463,ACTIVE,212.16,341.45,59.949,1464001204,"201051344000983","219011344069620",28.33,18.30,0,333.63,347.46,13.3,10.9,0.080,419364.1,419364.1,31820,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001240,542554.00
05/23/2016 07:00,2,0.441,ACTIVE,212.38,342.95,59.975,1464001204,"201051344001158","219011344069620",28.27,17.80,0,333.63,347.76,12.7,10.3,0.080,413780.2,413780.2,32081,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001241,542555.00
05/23/2016 07:00,2,0.461,ACTIVE,212.38,342.95,59.996,1464001204,"201051344000576","219011344069620",27.67,17.80,0,334.54,348.36,12.9,10.6,0.075,420795.9,420795.9,31487,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001242,542556.00
05/23/2016 07:00,2,0.361,ACTIVE,210.80,339.95,59.970,1464001204,"274151322000087","219011344069620",27.33,20.00,0,335.14,344.45,10.0,7.7,0.057,651646.3,651646.3,25268,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464001243,542557.00
05/23/2016 07:15,2,0.588,ACTIVE,212.83,343.55,59.981,1464002103,"201051344000645","219011344069620",28.51,19.00,0,336.64,350.47,17.0,14.5,0.110,420319.0,420319.0,31625,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002104,542558.00
05/23/2016 07:15,2,0.502,ACTIVE,210.80,339.34,59.975,1464002103,"274151322000085","219011344069620",27.81,20.00,0,335.44,345.36,14.2,11.8,0.080,679924.5,679924.5,25186,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002105,542559.00
05/23/2016 07:15,2,0.590,ACTIVE,212.61,344.76,59.981,1464002103,"201051344000633","219011344069620",28.88,18.30,0,335.74,351.67,17.3,14.8,0.119,411416.4,411416.4,32098,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002106,542560.00
05/23/2016 07:15,2,0.613,ACTIVE,212.38,343.25,59.981,1464002103,"201051344000469","219011344069620",28.11,18.00,0,333.93,349.86,17.5,14.9,0.124,412715.4,412715.4,32036,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002107,542561.00
05/23/2016 07:15,2,0.588,ACTIVE,211.25,340.85,59.954,1464002103,"201051344000646","219011344069620",28.47,19.00,0,333.03,348.06,17.0,14.5,0.115,416332.9,416332.9,36592,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002108,542562.00
05/23/2016 07:15,2,0.531,ACTIVE,210.35,339.95,59.981,1464002103,"274151322000052","219011344069620",28.21,20.70,0,334.24,345.66,15.2,12.8,0.084,692809.2,692809.2,25414,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002109,542563.00
05/23/2016 07:15,2,0.600,ACTIVE,211.70,341.45,59.981,1464002103,"201051344000585","219011344069620",28.84,19.30,0,333.03,348.36,17.5,15.0,0.115,423048.0,423048.0,36594,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002110,542564.00
05/23/2016 07:15,2,0.572,ACTIVE,211.48,340.55,59.975,1464002103,"201051344001230","219011344069620",28.45,18.70,0,332.73,346.56,16.5,14.0,0.106,420056.4,420056.4,36395,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002111,542565.00
05/23/2016 07:15,2,0.570,ACTIVE,212.16,341.45,59.986,1464002103,"201051344000582","219011344069620",28.84,18.00,0,333.63,348.36,16.7,14.2,0.110,413449.2,413449.2,36562,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002112,542566.00
05/23/2016 07:15,2,0.609,ACTIVE,211.25,340.55,59.991,1464002103,"201051344000955","219011344069620",28.96,19.00,0,331.53,347.16,17.9,15.4,0.119,425679.6,425679.6,36496,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002113,542567.00
05/23/2016 07:15,2,0.314,ACTIVE,210.80,409.98,59.981,1464002103,"274151322000094","219011344069620",38.66,21.30,0,336.94,422.30,12.2,9.9,0.071,559236.9,559236.9,26449,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002113,542568.00
05/23/2016 07:15,2,0.619,ACTIVE,212.38,342.95,59.991,1464002103,"201051344000579","219011344069620",29.16,19.50,0,335.44,350.17,18.3,15.7,0.119,426705.2,426705.2,12109,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002114,542569.00
05/23/2016 07:15,2,0.611,ACTIVE,211.25,340.25,59.991,1464002103,"201051344000890","219011344069620",28.35,19.00,0,333.03,348.06,17.6,15.0,0.110,422854.4,422854.4,36513,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002115,542570.00
05/23/2016 07:15,2,0.590,ACTIVE,211.70,341.15,59.981,1464002103,"201051344000438","219011344069620",29.10,18.70,0,333.93,348.96,17.4,14.9,0.119,424894.6,424894.6,36517,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002116,542571.00
05/23/2016 07:15,2,0.615,ACTIVE,211.93,341.75,59.965,1464002103,"201051344000417","219011344069620",28.49,19.00,0,332.73,348.36,17.8,15.2,0.115,417426.6,417426.6,36677,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002117,542572.00
05/23/2016 07:15,2,0.508,ACTIVE,210.57,339.95,60.002,1464002103,"274151322000083","219011344069620",27.89,20.00,0,334.54,345.96,14.4,12.0,0.093,686595.6,686595.6,25486,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002118,542573.00
05/23/2016 07:15,2,0.545,ACTIVE,211.03,341.15,59.954,1464002103,"274151322000076","219011344069620",28.84,20.70,0,335.44,346.26,15.9,13.5,0.102,731044.6,731044.6,25484,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002119,542574.00
05/23/2016 07:15,2,0.611,ACTIVE,212.38,342.95,59.996,1464002103,"201051344000868","219011344069620",28.35,18.30,0,334.84,350.17,17.6,15.0,0.115,411858.4,411858.4,31757,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002120,542575.00
05/23/2016 07:15,2,0.527,ACTIVE,210.80,340.85,59.986,1464002103,"274151322000095","219011344069620",28.53,19.80,0,334.54,345.66,15.2,12.8,0.093,723533.0,723533.0,25398,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002121,542576.00
05/23/2016 07:15,2,0.582,ACTIVE,211.93,344.15,59.991,1464002103,"201051344000988","219011344069620",28.69,19.00,0,334.54,351.97,16.9,14.4,0.128,408961.6,408961.6,32055,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002122,542577.00
05/23/2016 07:15,2,0.584,ACTIVE,211.48,339.65,59.986,1464002103,"201051344001025","219011344069620",29.10,18.30,0,333.63,348.06,17.2,14.7,0.110,422790.5,422790.5,36567,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002123,542578.00
05/23/2016 07:15,2,0.598,ACTIVE,212.16,342.65,59.996,1464002103,"201051344000458","219011344069620",28.71,19.80,0,335.14,349.86,17.4,14.9,0.124,419782.8,419782.8,31982,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002124,542579.00
05/23/2016 07:15,2,0.598,ACTIVE,212.61,344.45,59.996,1464002103,"201051344000853","219011344069620",28.51,19.00,0,336.94,351.67,17.3,14.8,0.115,418406.2,418406.2,31578,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002125,542580.00
05/23/2016 07:15,2,0.559,ACTIVE,211.93,341.75,59.986,1464002103,"201051344000685","219011344069620",28.84,19.00,0,333.03,348.66,16.4,13.9,0.115,424440.7,424440.7,36404,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002125,542581.00
05/23/2016 07:15,2,0.570,ACTIVE,211.93,342.05,59.996,1464002103,"201051344000917","219011344069620",28.55,19.50,0,331.83,347.76,16.5,14.0,0.110,421320.6,421320.6,36407,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002126,542582.00
05/23/2016 07:15,2,0.562,ACTIVE,211.93,341.15,59.991,1464002103,"201051344001145","219011344069620",28.69,18.70,0,334.24,348.36,16.4,13.9,0.106,426503.2,426503.2,36258,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002128,542583.00
05/23/2016 07:15,2,0.584,ACTIVE,211.70,341.45,59.991,1464002103,"201051344000651","219011344069620",28.78,18.00,0,333.93,348.36,17.1,14.5,0.115,418737.2,418737.2,36623,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002128,542584.00
05/23/2016 07:15,2,0.494,ACTIVE,210.12,341.45,59.975,1464002103,"274151322000088","219011344069620",27.63,20.70,0,334.54,345.06,13.9,11.5,0.088,663779.0,663779.0,25150,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002129,542585.00
05/23/2016 07:15,2,0.354,ACTIVE,211.25,399.46,59.975,1464002103,"274151322000068","219011344069620",37.59,22.50,0,337.24,420.20,13.6,11.2,0.080,558946.9,558946.9,26657,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002130,542586.00
05/23/2016 07:15,2,0.594,ACTIVE,211.25,340.25,59.986,1464002103,"201051344001135","219011344069620",28.98,18.70,0,332.13,347.76,17.5,14.9,0.115,414802.2,414802.2,36562,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002131,542587.00
05/23/2016 07:15,2,0.609,ACTIVE,211.70,343.25,59.981,1464002103,"201051344000594","219011344069620",28.67,19.00,0,333.63,349.86,17.7,15.2,0.124,423544.4,423544.4,32014,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002132,542588.00
05/23/2016 07:15,2,0.586,ACTIVE,211.48,340.25,59.981,1464002103,"201051344001203","219011344069620",28.92,18.30,0,333.63,348.96,17.2,14.7,0.119,421785.9,421785.9,36592,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002133,542589.00
05/23/2016 07:15,2,0.514,ACTIVE,210.57,339.95,59.959,1464002103,"274151322000054","219011344069620",27.87,21.30,0,334.24,345.36,14.5,12.1,0.080,678020.2,678020.2,25182,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002134,542590.00
05/23/2016 07:15,2,0.600,ACTIVE,212.16,341.75,59.981,1464002103,"201051344000867","219011344069620",28.80,19.30,0,334.84,349.56,17.5,15.0,0.115,411110.2,411110.2,32020,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002135,542591.00
05/23/2016 07:15,2,0.594,ACTIVE,211.48,340.85,59.986,1464002103,"201051344001093","219011344069620",29.32,19.00,0,332.43,348.06,17.7,15.1,0.110,420399.7,420399.7,36457,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002136,542592.00
05/23/2016 07:15,2,0.564,ACTIVE,212.16,343.25,59.996,1464002103,"201051344000900","219011344069620",28.71,18.30,0,335.14,349.56,16.4,14.0,0.119,426818.9,426818.9,31411,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002137,542593.00
05/23/2016 07:15,2,0.604,ACTIVE,212.38,342.65,59.981,1464002103,"201051344000648","219011344069620",28.84,18.00,0,335.44,350.17,17.6,15.1,0.115,418686.6,418686.6,31703,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002138,542594.00
05/23/2016 07:15,2,0.600,ACTIVE,212.16,342.65,59.975,1464002103,"201051344000569","219011344069620",28.86,19.00,0,335.74,350.17,17.6,15.0,0.124,427892.6,427892.6,31337,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002139,542595.00
05/23/2016 07:15,2,0.607,ACTIVE,212.16,342.35,59.981,1464002103,"201051344000983","219011344069620",29.08,19.30,0,334.24,349.86,17.9,15.3,0.124,419367.3,419367.3,31821,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002140,542596.00
05/23/2016 07:15,2,0.588,ACTIVE,212.16,342.95,59.986,1464002103,"201051344001158","219011344069620",28.75,18.70,0,334.84,349.86,17.1,14.6,0.124,413783.2,413783.2,32082,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002141,542597.00
05/23/2016 07:15,2,0.594,ACTIVE,212.38,343.55,59.981,1464002103,"201051344000576","219011344069620",29.00,18.30,0,335.74,350.77,17.5,14.9,0.119,420799.0,420799.0,31488,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002142,542598.00
05/23/2016 07:15,2,0.512,ACTIVE,210.80,342.05,59.965,1464002103,"274151322000087","219011344069620",27.73,21.00,0,334.54,345.66,14.4,12.0,0.084,651648.7,651648.7,25269,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464002143,542599.00
05/23/2016 07:30,2,0.793,ACTIVE,212.38,345.06,60.018,1464003004,"201051344000645","219011344069620",28.82,19.50,0,336.04,354.67,23.2,20.5,0.172,420323.3,420323.3,31626,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003005,542600.00
05/23/2016 07:30,2,0.699,ACTIVE,211.03,344.15,59.954,1464003004,"274151322000085","219011344069620",27.75,21.00,0,335.14,348.36,19.6,17.0,0.124,679928.0,679928.0,25187,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003006,542601.00
05/23/2016 07:30,2,0.795,ACTIVE,212.38,346.26,59.949,1464003004,"201051344000633","219011344069620",29.30,19.30,0,334.54,355.88,23.6,20.9,0.181,411420.8,411420.8,32099,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003007,542602.00
05/23/2016 07:30,2,0.793,ACTIVE,212.16,344.45,59.965,1464003004,"201051344000469","219011344069620",29.74,19.00,0,333.93,354.37,23.9,21.2,0.181,412719.8,412719.8,32037,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003008,542603.00
05/23/2016 07:30,2,0.758,ACTIVE,211.03,342.65,59.949,1464003004,"201051344000646","219011344069620",29.58,19.80,0,331.83,351.67,22.7,20.0,0.172,416337.2,416337.2,36593,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003009,542604.00
05/23/2016 07:30,2,0.721,ACTIVE,210.80,342.95,59.959,1464003004,"274151322000052","219011344069620",28.67,21.50,0,332.13,350.17,20.9,18.3,0.133,692812.9,692812.9,25415,0,0,0,L,1151911521,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003010,542605.00
05/23/2016 07:30,2,0.785,ACTIVE,211.48,343.25,59.944,1464003004,"201051344000585","219011344069620",28.96,19.80,0,332.73,351.97,23.1,20.3,0.168,423052.3,423052.3,36595,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003011,542606.00
05/23/2016 07:30,2,0.779,ACTIVE,210.80,341.75,59.970,1464003004,"201051344001230","219011344069620",28.75,19.80,0,331.53,351.07,22.7,20.0,0.168,420060.6,420060.6,36396,0,0,0,L,1122011218,0,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003012,542607.00
05/23/2016 07:30,2,0.764,ACTIVE,211.48,343.55,59.965,1464003004,"201051344000582","219011344069620",28.86,19.00,0,333.63,352.57,22.4,19.6,0.168,413453.3,413453.3,36563,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003012,542608.00
05/23/2016 07:30,2,0.811,ACTIVE,210.57,341.15,59.959,1464003004,"201051344000955","219011344069620",29.62,19.80,0,331.53,352.27,24.3,21.5,0.186,425684.2,425684.2,36497,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003013,542609.00
05/23/2016 07:30,2,0.453,ACTIVE,211.03,409.98,59.975,1464003004,"274151322000094","219011344069620",38.53,22.00,0,336.04,422.00,17.8,15.2,0.115,559240.1,559240.1,26450,0,0,0,L,1151911521,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003014,542610.00
05/23/2016 07:30,2,0.830,ACTIVE,211.93,344.15,59.944,1464003004,"201051344000579","219011344069620",29.18,20.30,0,334.84,354.07,24.6,21.8,0.181,426709.8,426709.8,12110,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003015,542611.00
05/23/2016 07:30,2,0.811,ACTIVE,210.57,340.55,59.959,1464003004,"201051344000890","219011344069620",29.30,19.80,0,332.73,352.27,24.1,21.3,0.168,422858.9,422858.9,36514,0,0,0,L,1122011218,0,121.33,119.97,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003016,542612.00
05/23/2016 07:30,2,0.797,ACTIVE,211.03,341.45,59.975,1464003004,"201051344000438","219011344069620",29.28,19.80,0,333.33,352.57,23.7,20.9,0.177,424899.0,424899.0,36518,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003017,542613.00
05/23/2016 07:30,2,0.684,ACTIVE,211.03,341.75,59.965,1464003004,"274151322000083","219011344069620",28.49,21.30,0,334.84,349.56,19.8,17.1,0.119,686599.2,686599.2,25487,0,0,0,L,1151911521,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003019,542614.00
05/23/2016 07:30,2,0.754,ACTIVE,211.48,346.56,59.944,1464003004,"274151322000076","219011344069620",29.10,21.50,0,333.93,350.77,22.2,19.5,0.150,731048.6,731048.6,25485,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003020,542615.00
05/23/2016 07:30,2,0.828,ACTIVE,211.70,343.85,59.996,1464003004,"201051344000868","219011344069620",28.61,19.00,0,334.54,354.07,24.0,21.3,0.177,411862.9,411862.9,31758,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003021,542616.00
05/23/2016 07:30,2,0.719,ACTIVE,210.80,341.45,59.954,1464003004,"274151322000095","219011344069620",28.88,20.70,0,331.83,349.56,21.0,18.3,0.133,723536.8,723536.8,25399,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003022,542617.00
05/23/2016 07:30,2,0.801,ACTIVE,211.93,346.26,59.965,1464003004,"201051344000988","219011344069620",29.04,20.00,0,333.93,355.88,23.6,20.8,0.186,408965.9,408965.9,32056,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003023,542618.00
05/23/2016 07:30,2,0.779,ACTIVE,210.57,339.95,59.965,1464003004,"201051344001025","219011344069620",29.34,19.30,0,332.13,351.97,23.2,20.4,0.172,422794.8,422794.8,36568,0,0,0,L,1122011218,0,120.88,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003024,542619.00
05/23/2016 07:30,2,0.775,ACTIVE,211.70,343.85,59.954,1464003004,"201051344000458","219011344069620",29.50,20.70,0,334.84,353.77,23.2,20.5,0.181,419787.1,419787.1,31983,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003025,542620.00
05/23/2016 07:30,2,0.781,ACTIVE,212.61,345.66,59.944,1464003004,"201051344000853","219011344069620",29.36,19.80,0,336.34,355.58,23.3,20.5,0.172,418410.6,418410.6,31579,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003026,542621.00
05/23/2016 07:30,2,0.754,ACTIVE,211.03,341.75,59.954,1464003004,"201051344000685","219011344069620",29.28,19.80,0,332.73,352.57,22.4,19.6,0.181,424444.8,424444.8,36405,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003027,542622.00
05/23/2016 07:30,2,0.752,ACTIVE,210.80,341.75,59.965,1464003004,"201051344000917","219011344069620",29.00,20.00,0,332.43,351.67,22.1,19.4,0.164,421324.6,421324.6,36408,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003028,542623.00
05/23/2016 07:30,2,0.752,ACTIVE,210.80,341.15,59.954,1464003004,"201051344001145","219011344069620",29.06,19.30,0,333.63,351.97,22.1,19.5,0.164,426507.3,426507.3,36259,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003029,542624.00
05/23/2016 07:30,2,0.760,ACTIVE,211.03,341.75,59.949,1464003004,"201051344000651","219011344069620",29.80,18.70,0,333.33,352.57,22.9,20.2,0.172,418741.5,418741.5,36624,0,0,0,L,1122011218,0,121.55,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003029,542625.00
05/23/2016 07:30,2,0.689,ACTIVE,210.80,340.25,59.959,1464003004,"274151322000088","219011344069620",27.85,21.50,0,333.93,349.56,19.4,16.8,0.124,663782.5,663782.5,25151,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003030,542626.00
05/23/2016 07:30,2,0.484,ACTIVE,211.25,404.57,59.959,1464003004,"274151322000068","219011344069620",37.79,23.50,0,336.34,422.60,18.6,16.0,0.106,558950.2,558950.2,26658,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003031,542627.00
05/23/2016 07:30,2,0.801,ACTIVE,210.57,340.85,59.986,1464003004,"201051344001135","219011344069620",29.04,19.30,0,332.13,351.97,23.6,20.8,0.172,414806.6,414806.6,36563,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003032,542628.00
05/23/2016 07:30,2,0.822,ACTIVE,211.70,344.76,59.981,1464003004,"201051344000594","219011344069620",28.96,19.80,0,333.03,353.77,24.1,21.4,0.181,423548.9,423548.9,32015,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003033,542629.00
05/23/2016 07:30,2,0.787,ACTIVE,210.80,340.85,59.970,1464003004,"201051344001203","219011344069620",29.60,19.30,0,332.43,353.47,23.7,20.9,0.177,421790.2,421790.2,36593,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003034,542630.00
05/23/2016 07:30,2,0.697,ACTIVE,210.80,344.15,59.959,1464003004,"274151322000054","219011344069620",28.35,22.00,0,333.03,350.17,20.1,17.4,0.128,678023.8,678023.8,25183,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003035,542631.00
05/23/2016 07:30,2,0.818,ACTIVE,212.16,344.15,59.975,1464003004,"201051344000867","219011344069620",29.00,19.80,0,333.93,354.07,24.1,21.3,0.177,411114.7,411114.7,32021,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003036,542632.00
05/23/2016 07:30,2,0.846,ACTIVE,210.80,342.35,59.970,1464003004,"201051344001093","219011344069620",28.65,19.80,0,332.13,353.17,24.6,21.8,0.181,420404.2,420404.2,36458,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003037,542633.00
05/23/2016 07:30,2,0.785,ACTIVE,211.93,344.76,59.970,1464003004,"201051344000900","219011344069620",28.80,19.30,0,333.63,354.37,22.9,20.2,0.177,426823.1,426823.1,31412,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003038,542634.00
05/23/2016 07:30,2,0.793,ACTIVE,212.38,345.06,59.986,1464003004,"201051344000648","219011344069620",29.44,18.70,0,334.54,354.37,23.7,20.9,0.177,418691.0,418691.0,31704,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003039,542635.00
05/23/2016 07:30,2,0.805,ACTIVE,211.93,344.15,59.991,1464003004,"201051344000569","219011344069620",28.98,20.00,0,334.54,354.37,23.7,20.9,0.177,427897.1,427897.1,31338,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003040,542636.00
05/23/2016 07:30,2,0.807,ACTIVE,211.93,343.85,59.970,1464003004,"201051344000983","219011344069620",29.08,20.00,0,333.93,354.07,23.8,21.1,0.177,419371.7,419371.7,31822,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003041,542637.00
05/23/2016 07:30,2,0.787,ACTIVE,212.16,344.76,59.981,1464003004,"201051344001158","219011344069620",29.44,19.50,0,333.63,354.67,23.5,20.8,0.177,413787.6,413787.6,32083,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003042,542638.00
05/23/2016 07:30,2,0.795,ACTIVE,212.38,345.66,59.970,1464003004,"201051344000576","219011344069620",29.24,19.00,0,334.54,354.67,23.6,20.8,0.172,420803.4,420803.4,31489,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003043,542639.00
05/23/2016 07:30,2,0.684,ACTIVE,211.03,342.95,59.981,1464003004,"274151322000087","219011344069620",28.39,21.80,0,334.84,349.26,19.7,17.1,0.133,651652.2,651652.2,25270,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003044,542640.00
05/23/2016 07:30,2,0.818,ACTIVE,210.80,342.05,59.981,1464003004,"201051344000417","219011344069620",28.96,20.00,0,332.73,352.27,24.1,21.3,0.177,417431.2,417431.2,36678,0,0,0,L,1122011218,1,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003045,542641.00
