ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 07:45,2,1.062,ACTIVE,213.06,348.96,59.991,1464003903,"201051344000645","219011344069620",29.12,20.30,0,334.84,365.49,31.4,28.4,0.243,420329.4,420329.4,31627,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003904,542642.00
05/23/2016 07:45,2,0.922,ACTIVE,211.25,344.76,59.986,1464003903,"274151322000085","219011344069620",28.65,21.80,0,331.23,353.47,26.8,23.9,0.172,679933.2,679933.2,25188,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003905,542643.00
05/23/2016 07:45,2,1.084,ACTIVE,212.83,349.56,59.986,1464003903,"201051344000633","219011344069620",28.94,19.80,0,334.54,367.00,31.8,28.8,0.261,411427.1,411427.1,32100,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003906,542644.00
05/23/2016 07:45,2,1.094,ACTIVE,212.38,348.36,59.991,1464003903,"201051344000469","219011344069620",29.22,19.80,0,333.03,368.50,32.4,29.3,0.261,412726.2,412726.2,32038,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003907,542645.00
05/23/2016 07:45,2,1.033,ACTIVE,210.80,345.36,59.986,1464003903,"201051344000646","219011344069620",29.34,21.00,0,330.93,366.40,30.7,27.7,0.243,416343.2,416343.2,36594,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003908,542646.00
05/23/2016 07:45,2,0.963,ACTIVE,210.80,347.16,59.986,1464003903,"274151322000052","219011344069620",29.00,22.50,0,331.23,354.37,28.3,25.4,0.190,692818.4,692818.4,25416,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003909,542647.00
05/23/2016 07:45,2,1.037,ACTIVE,211.70,345.66,59.991,1464003903,"201051344000585","219011344069620",28.98,21.00,0,333.33,362.49,30.5,27.5,0.239,423058.3,423058.3,36596,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003909,542648.00
05/23/2016 07:45,2,1.043,ACTIVE,211.03,344.76,59.975,1464003903,"201051344001230","219011344069620",29.16,21.00,0,331.23,360.99,30.9,27.9,0.243,420066.6,420066.6,36397,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003910,542649.00
05/23/2016 07:45,2,1.016,ACTIVE,211.93,346.26,59.981,1464003903,"201051344000582","219011344069620",29.22,19.80,0,333.03,366.70,30.1,27.1,0.234,413459.2,413459.2,36564,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003911,542650.00
05/23/2016 07:45,2,1.094,ACTIVE,211.25,345.66,59.986,1464003903,"201051344000955","219011344069620",29.40,20.70,0,330.63,367.00,32.6,29.5,0.256,425690.7,425690.7,36498,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003912,542651.00
05/23/2016 07:45,2,0.639,ACTIVE,211.03,404.27,59.975,1464003903,"274151322000094","219011344069620",37.55,23.30,0,335.74,423.81,24.3,21.5,0.168,559244.7,559244.7,26451,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003913,542652.00
05/23/2016 07:45,2,1.088,ACTIVE,212.61,348.66,60.023,1464003903,"201051344000579","219011344069620",29.60,21.30,0,334.54,367.90,32.6,29.6,0.256,426716.3,426716.3,12111,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003914,542653.00
05/23/2016 07:45,2,1.088,ACTIVE,211.25,344.76,59.991,1464003903,"201051344000890","219011344069620",29.22,20.70,0,330.33,369.10,32.2,29.2,0.243,422865.3,422865.3,36515,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003915,542654.00
05/23/2016 07:45,2,1.064,ACTIVE,211.48,345.66,59.986,1464003903,"201051344000438","219011344069620",29.40,20.70,0,331.83,363.09,31.7,28.7,0.252,424905.3,424905.3,36519,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003916,542655.00
05/23/2016 07:45,2,1.072,ACTIVE,211.48,345.66,59.986,1464003903,"201051344000417","219011344069620",28.90,20.70,0,331.53,366.40,31.4,28.4,0.252,417437.3,417437.3,36679,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003917,542656.00
05/23/2016 07:45,2,0.912,ACTIVE,211.03,343.85,60.002,1464003903,"274151322000083","219011344069620",28.65,22.00,0,331.83,353.17,26.5,23.6,0.168,686604.3,686604.3,25488,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003918,542657.00
05/23/2016 07:45,2,1.023,ACTIVE,211.48,344.45,59.986,1464003903,"274151322000076","219011344069620",29.24,22.50,0,333.93,355.58,30.3,27.3,0.203,731054.6,731054.6,25486,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003919,542658.00
05/23/2016 07:45,2,1.094,ACTIVE,212.38,348.66,60.002,1464003903,"201051344000868","219011344069620",29.08,19.80,0,333.63,367.90,32.2,29.2,0.247,411869.3,411869.3,31759,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003920,542659.00
05/23/2016 07:45,2,0.971,ACTIVE,210.80,346.86,59.991,1464003903,"274151322000095","219011344069620",29.00,22.00,0,331.83,354.07,28.6,25.7,0.177,723542.3,723542.3,25400,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003921,542660.00
05/23/2016 07:45,2,1.074,ACTIVE,212.61,350.17,59.991,1464003903,"201051344000988","219011344069620",29.22,20.70,0,334.54,369.10,31.8,28.8,0.256,408972.2,408972.2,32057,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003922,542661.00
05/23/2016 07:45,2,1.045,ACTIVE,211.48,345.06,59.981,1464003903,"201051344001025","219011344069620",29.22,20.00,0,330.63,366.10,31.0,28.0,0.234,422800.9,422800.9,36569,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003923,542662.00
05/23/2016 07:45,2,1.043,ACTIVE,212.38,347.16,59.986,1464003903,"201051344000458","219011344069620",29.24,21.50,0,333.93,363.39,30.9,27.9,0.252,419793.2,419793.2,31984,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003924,542663.00
05/23/2016 07:45,2,1.053,ACTIVE,213.06,348.96,59.986,1464003903,"201051344000853","219011344069620",29.24,20.70,0,335.14,368.50,31.2,28.2,0.243,418416.7,418416.7,31580,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003925,542664.00
05/23/2016 07:45,2,1.008,ACTIVE,211.48,345.96,59.981,1464003903,"201051344000685","219011344069620",29.38,21.00,0,330.33,363.09,30.0,27.0,0.247,424450.7,424450.7,36406,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003926,542665.00
05/23/2016 07:45,2,1.004,ACTIVE,211.48,345.36,59.991,1464003903,"201051344000917","219011344069620",29.12,21.00,0,330.93,366.70,29.7,26.7,0.239,421330.5,421330.5,36409,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003927,542666.00
05/23/2016 07:45,2,0.996,ACTIVE,211.48,345.66,60.023,1464003903,"201051344001145","219011344069620",29.20,20.30,0,332.13,362.19,29.5,26.6,0.230,426513.1,426513.1,36260,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003928,542667.00
05/23/2016 07:45,2,1.037,ACTIVE,211.93,345.96,59.986,1464003903,"201051344000651","219011344069620",29.24,19.50,0,332.13,366.40,30.8,27.8,0.239,418747.6,418747.6,36625,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003929,542668.00
05/23/2016 07:45,2,0.926,ACTIVE,210.80,346.56,59.981,1464003903,"274151322000088","219011344069620",28.13,22.30,0,330.33,353.17,26.4,23.5,0.172,663787.6,663787.6,25152,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003930,542669.00
05/23/2016 07:45,2,0.621,ACTIVE,211.48,416.29,59.986,1464003903,"274151322000068","219011344069620",38.90,24.50,0,337.54,427.11,24.6,21.9,0.155,558955.0,558955.0,26659,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003931,542670.00
05/23/2016 07:45,2,1.047,ACTIVE,211.25,345.06,59.986,1464003903,"201051344001135","219011344069620",29.34,20.00,0,330.93,365.19,31.2,28.2,0.239,414812.8,414812.8,36564,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003931,542671.00
05/23/2016 07:45,2,1.076,ACTIVE,212.16,348.06,59.991,1464003903,"201051344000594","219011344069620",29.22,20.70,0,333.03,366.70,31.9,28.9,0.247,423555.3,423555.3,32016,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003932,542672.00
05/23/2016 07:45,2,1.068,ACTIVE,211.70,345.96,59.981,1464003903,"201051344001203","219011344069620",29.16,19.80,0,331.83,366.40,31.6,28.6,0.256,421796.5,421796.5,36594,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003933,542673.00
05/23/2016 07:45,2,0.930,ACTIVE,211.03,347.16,59.986,1464003903,"274151322000054","219011344069620",28.47,23.00,0,331.23,354.07,26.8,23.9,0.168,678029.0,678029.0,25184,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003934,542674.00
05/23/2016 07:45,2,1.080,ACTIVE,212.61,347.16,59.981,1464003903,"201051344000867","219011344069620",29.08,20.70,0,334.24,363.69,31.9,28.8,0.247,411121.0,411121.0,32022,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003935,542675.00
05/23/2016 07:45,2,1.111,ACTIVE,211.48,346.26,59.991,1464003903,"201051344001093","219011344069620",28.96,20.30,0,331.23,370.00,32.6,29.6,0.243,420410.8,420410.8,36459,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003936,542676.00
05/23/2016 07:45,2,1.041,ACTIVE,212.16,348.36,59.975,1464003903,"201051344000900","219011344069620",29.22,20.00,0,334.24,366.40,30.8,27.8,0.252,426829.2,426829.2,31413,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003937,542677.00
05/23/2016 07:45,2,1.059,ACTIVE,212.83,348.36,59.981,1464003903,"201051344000648","219011344069620",28.92,19.50,0,334.84,363.99,31.1,28.0,0.243,418697.2,418697.2,31705,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003938,542678.00
05/23/2016 07:45,2,1.043,ACTIVE,212.61,348.36,60.007,1464003903,"201051344000569","219011344069620",29.44,21.00,0,333.93,367.30,31.1,28.1,0.243,427903.3,427903.3,31339,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003939,542679.00
05/23/2016 07:45,2,1.047,ACTIVE,212.38,347.46,60.039,1464003903,"201051344000983","219011344069620",29.50,20.70,0,334.24,364.59,31.3,28.3,0.247,419378.0,419378.0,31823,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003940,542680.00
05/23/2016 07:45,2,1.057,ACTIVE,212.61,348.36,59.986,1464003903,"201051344001158","219011344069620",29.14,20.30,0,334.84,367.60,31.1,28.1,0.256,413793.8,413793.8,32084,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003941,542681.00
05/23/2016 07:45,2,1.045,ACTIVE,212.83,349.26,59.996,1464003903,"201051344000576","219011344069620",29.18,19.80,0,334.84,369.10,30.9,27.9,0.239,420809.6,420809.6,31490,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003941,542682.00
05/23/2016 07:45,2,0.916,ACTIVE,210.80,342.05,59.981,1464003903,"274151322000087","219011344069620",28.05,22.80,0,331.23,353.47,26.0,23.2,0.172,651657.3,651657.3,25271,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464003942,542683.00
05/23/2016 08:00,2,1.287,ACTIVE,212.83,350.17,59.981,1464004804,"201051344000645","219011344069620",29.24,21.30,0,336.64,367.00,38.1,34.9,0.305,420337.3,420337.3,31628,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004805,542684.00
05/23/2016 08:00,2,1.129,ACTIVE,211.03,343.85,59.975,1464004804,"274151322000085","219011344069620",28.71,22.80,0,336.34,357.08,32.9,29.8,0.217,679939.9,679939.9,25189,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004806,542685.00
05/23/2016 08:00,2,1.311,ACTIVE,212.61,351.97,60.007,1464004804,"201051344000633","219011344069620",29.06,20.70,0,336.34,367.90,38.6,35.4,0.318,411435.1,411435.1,32101,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004807,542686.00
05/23/2016 08:00,2,1.322,ACTIVE,212.38,350.47,59.970,1464004804,"201051344000469","219011344069620",29.32,21.00,0,335.14,367.00,39.3,36.0,0.327,412734.4,412734.4,32039,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004808,542687.00
05/23/2016 08:00,2,1.252,ACTIVE,211.25,347.76,59.975,1464004804,"201051344000646","219011344069620",29.44,21.80,0,331.83,364.29,37.3,34.1,0.309,416350.9,416350.9,36595,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004809,542688.00
05/23/2016 08:00,2,1.180,ACTIVE,210.80,345.66,59.949,1464004804,"274151322000052","219011344069620",29.06,23.30,0,335.44,357.98,34.8,31.6,0.230,692825.6,692825.6,25417,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004809,542689.00
05/23/2016 08:00,2,1.266,ACTIVE,211.70,348.06,59.981,1464004804,"201051344000585","219011344069620",29.22,21.80,0,332.73,363.99,37.5,34.2,0.292,423066.0,423066.0,36597,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004810,542690.00
05/23/2016 08:00,2,1.256,ACTIVE,211.25,347.16,60.007,1464004804,"201051344001230","219011344069620",29.54,22.00,0,331.23,363.39,37.6,34.4,0.305,420074.4,420074.4,36398,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004811,542691.00
05/23/2016 08:00,2,1.244,ACTIVE,211.93,348.96,59.928,1464004804,"201051344000582","219011344069620",29.22,20.30,0,333.63,364.29,36.9,33.6,0.296,413466.8,413466.8,36565,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004812,542692.00
05/23/2016 08:00,2,1.322,ACTIVE,211.03,347.16,59.959,1464004804,"201051344000955","219011344069620",29.48,21.50,0,332.73,363.99,39.5,36.2,0.327,425698.9,425698.9,36499,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004813,542693.00
05/23/2016 08:00,2,0.764,ACTIVE,211.03,417.79,59.970,1464004804,"274151322000094","219011344069620",39.00,24.50,0,333.63,434.33,30.0,27.0,0.203,559250.8,559250.8,26452,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004814,542694.00
05/23/2016 08:00,2,1.324,ACTIVE,212.61,350.47,59.954,1464004804,"201051344000579","219011344069620",29.52,22.00,0,336.64,367.00,39.6,36.3,0.323,426724.5,426724.5,12112,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004815,542695.00
05/23/2016 08:00,2,1.324,ACTIVE,211.25,347.16,59.970,1464004804,"201051344000890","219011344069620",29.22,22.00,0,332.73,364.29,39.2,35.9,0.309,422873.4,422873.4,36516,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004816,542696.00
05/23/2016 08:00,2,1.295,ACTIVE,211.70,348.66,59.975,1464004804,"201051344000438","219011344069620",29.56,21.80,0,333.63,365.19,38.8,35.5,0.318,424913.3,424913.3,36520,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004817,542697.00
05/23/2016 08:00,2,1.289,ACTIVE,211.70,348.06,59.965,1464004804,"201051344000417","219011344069620",29.30,22.00,0,332.13,363.99,38.3,35.1,0.318,417445.2,417445.2,36680,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004818,542698.00
05/23/2016 08:00,2,1.143,ACTIVE,210.80,343.55,59.959,1464004804,"274151322000083","219011344069620",28.55,23.30,0,336.04,357.08,33.0,30.0,0.234,686611.0,686611.0,25489,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004819,542699.00
05/23/2016 08:00,2,1.270,ACTIVE,211.48,350.77,59.959,1464004804,"274151322000076","219011344069620",29.28,23.30,0,337.24,359.78,37.7,34.5,0.261,731062.3,731062.3,25487,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004819,542700.00
05/23/2016 08:00,2,1.342,ACTIVE,212.38,350.47,59.970,1464004804,"201051344000868","219011344069620",29.00,20.70,0,335.44,366.40,39.5,36.2,0.309,411877.4,411877.4,31760,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004820,542701.00
05/23/2016 08:00,2,1.217,ACTIVE,210.80,345.96,59.965,1464004804,"274151322000095","219011344069620",29.06,22.80,0,335.74,357.98,35.9,32.7,0.239,723549.6,723549.6,25401,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004821,542702.00
05/23/2016 08:00,2,1.334,ACTIVE,212.16,351.97,59.975,1464004804,"201051344000988","219011344069620",29.08,21.50,0,335.14,368.20,39.3,36.0,0.323,408980.3,408980.3,32058,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004822,542703.00
05/23/2016 08:00,2,1.287,ACTIVE,211.48,348.06,59.991,1464004804,"201051344001025","219011344069620",29.42,21.00,0,333.63,364.89,38.4,35.1,0.305,422808.8,422808.8,36570,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004823,542704.00
05/23/2016 08:00,2,1.297,ACTIVE,212.38,349.86,59.933,1464004804,"201051344000458","219011344069620",29.08,22.00,0,336.34,365.80,38.3,35.0,0.323,419801.1,419801.1,31985,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004824,542705.00
05/23/2016 08:00,2,1.301,ACTIVE,213.29,351.37,59.970,1464004804,"201051344000853","219011344069620",29.34,21.30,0,337.54,368.80,38.7,35.4,0.318,418424.6,418424.6,31581,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004825,542706.00
05/23/2016 08:00,2,1.254,ACTIVE,211.48,348.36,59.975,1464004804,"201051344000685","219011344069620",29.40,22.00,0,333.33,364.29,37.4,34.1,0.318,424458.4,424458.4,36407,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004826,542707.00
05/23/2016 08:00,2,1.248,ACTIVE,211.48,348.66,59.970,1464004804,"201051344000917","219011344069620",29.24,21.80,0,332.73,363.69,37.0,33.8,0.292,421338.0,421338.0,36410,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004827,542708.00
05/23/2016 08:00,2,1.250,ACTIVE,211.48,348.06,59.975,1464004804,"201051344001145","219011344069620",29.20,21.30,0,333.93,363.99,37.0,33.8,0.296,426520.6,426520.6,36261,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004828,542709.00
05/23/2016 08:00,2,1.291,ACTIVE,211.70,348.36,59.996,1464004804,"201051344000651","219011344069620",29.38,20.30,0,334.84,364.89,38.5,35.2,0.309,418755.4,418755.4,36626,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004829,542710.00
05/23/2016 08:00,2,1.154,ACTIVE,210.57,344.45,59.933,1464004804,"274151322000088","219011344069620",28.43,23.30,0,335.74,356.78,33.3,30.2,0.212,663794.2,663794.2,25153,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004830,542711.00
05/23/2016 08:00,2,0.781,ACTIVE,211.48,419.00,59.970,1464004804,"274151322000068","219011344069620",39.30,25.50,0,334.24,445.75,31.2,28.2,0.208,558961.2,558961.2,26660,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004831,542712.00
05/23/2016 08:00,2,1.316,ACTIVE,211.25,347.16,59.959,1464004804,"201051344001135","219011344069620",29.08,21.00,0,333.33,363.69,38.8,35.6,0.314,414820.7,414820.7,36565,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004832,542713.00
05/23/2016 08:00,2,1.352,ACTIVE,211.93,349.86,59.959,1464004804,"201051344000594","219011344069620",28.98,21.50,0,334.24,366.10,39.7,36.4,0.323,423563.4,423563.4,32017,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004833,542714.00
05/23/2016 08:00,2,1.342,ACTIVE,211.70,348.36,59.954,1464004804,"201051344001203","219011344069620",29.10,21.00,0,333.93,366.10,39.6,36.3,0.318,421804.6,421804.6,36595,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004834,542715.00
05/23/2016 08:00,2,1.166,ACTIVE,210.80,350.77,59.991,1464004804,"274151322000054","219011344069620",28.73,24.00,0,336.04,357.68,34.0,30.9,0.217,678035.8,678035.8,25185,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004835,542716.00
05/23/2016 08:00,2,1.352,ACTIVE,212.38,349.26,59.933,1464004804,"201051344000867","219011344069620",29.10,21.50,0,335.44,365.80,39.9,36.6,0.318,411129.1,411129.1,32023,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004836,542717.00
05/23/2016 08:00,2,1.352,ACTIVE,211.70,348.66,59.959,1464004804,"201051344001093","219011344069620",29.72,21.30,0,333.93,365.80,40.7,37.4,0.318,420419.1,420419.1,36460,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004836,542718.00
05/23/2016 08:00,2,1.316,ACTIVE,212.16,350.77,59.949,1464004804,"201051344000900","219011344069620",29.30,20.70,0,335.74,366.40,39.1,35.8,0.318,426837.1,426837.1,31414,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004837,542719.00
05/23/2016 08:00,2,1.318,ACTIVE,212.38,349.56,59.959,1464004804,"201051344000648","219011344069620",29.16,20.30,0,336.94,366.70,39.0,35.7,0.314,418705.1,418705.1,31706,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004838,542720.00
05/23/2016 08:00,2,1.340,ACTIVE,212.61,350.17,59.959,1464004804,"201051344000569","219011344069620",28.94,21.80,0,335.44,366.70,39.3,36.0,0.314,427911.3,427911.3,31340,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004840,542721.00
05/23/2016 08:00,2,1.312,ACTIVE,212.38,350.17,59.959,1464004804,"201051344000983","219011344069620",29.78,21.80,0,335.44,366.40,39.6,36.3,0.323,419386.0,419386.0,31824,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004841,542722.00
05/23/2016 08:00,2,1.342,ACTIVE,212.38,350.17,59.996,1464004804,"201051344001158","219011344069620",29.20,21.30,0,335.74,367.30,39.7,36.4,0.327,413801.9,413801.9,32085,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004841,542723.00
05/23/2016 08:00,2,1.312,ACTIVE,212.61,351.67,59.912,1464004804,"201051344000576","219011344069620",29.42,20.70,0,336.94,367.00,39.1,35.8,0.314,420817.5,420817.5,31491,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004842,542724.00
05/23/2016 08:00,2,1.156,ACTIVE,211.03,343.55,59.959,1464004804,"274151322000087","219011344069620",28.47,23.80,0,336.04,357.08,33.3,30.2,0.208,651663.9,651663.9,25272,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464004843,542725.00
05/23/2016 08:15,2,1.645,ACTIVE,214.41,355.88,59.996,1464005704,"201051344000645","219011344069620",29.14,22.00,0,336.34,379.32,48.6,45.0,0.389,420347.7,420347.7,31629,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005705,542726.00
05/23/2016 08:15,2,1.453,ACTIVE,212.16,352.87,60.023,1464005704,"274151322000085","219011344069620",28.59,23.80,0,336.34,363.69,42.1,38.7,0.274,679948.7,679948.7,25190,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005706,542727.00
05/23/2016 08:15,2,1.660,ACTIVE,214.41,357.08,59.996,1464005704,"201051344000633","219011344069620",29.02,21.80,0,335.44,380.22,48.8,45.2,0.398,411445.5,411445.5,32102,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005706,542728.00
05/23/2016 08:15,2,1.688,ACTIVE,214.41,356.48,60.007,1464005704,"201051344000469","219011344069620",28.90,21.80,0,334.54,381.73,49.5,45.8,0.420,412745.0,412745.0,32040,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005707,542729.00
05/23/2016 08:15,2,1.598,ACTIVE,212.38,352.87,59.991,1464005704,"201051344000646","219011344069620",29.22,23.00,0,333.03,374.21,47.3,43.7,0.398,416360.9,416360.9,36596,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005708,542730.00
05/23/2016 08:15,2,1.520,ACTIVE,211.93,353.77,59.986,1464005704,"274151322000052","219011344069620",28.75,24.50,0,335.14,364.59,44.2,40.8,0.296,692834.9,692834.9,25418,0,0,0,L,1151911521,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005709,542731.00
05/23/2016 08:15,2,1.594,ACTIVE,213.06,353.47,60.007,1464005704,"201051344000585","219011344069620",29.20,23.00,0,334.24,375.41,47.1,43.6,0.371,423076.0,423076.0,36598,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005710,542732.00
05/23/2016 08:15,2,1.609,ACTIVE,212.38,351.37,59.996,1464005704,"201051344001230","219011344069620",29.16,23.80,0,332.43,373.31,47.6,44.0,0.389,420084.5,420084.5,36399,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005711,542733.00
05/23/2016 08:15,2,1.584,ACTIVE,213.29,353.77,60.034,1464005704,"201051344000582","219011344069620",28.92,21.50,0,334.54,376.92,46.5,42.9,0.371,413476.7,413476.7,36566,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005712,542734.00
05/23/2016 08:15,2,1.666,ACTIVE,212.38,352.57,59.996,1464005704,"201051344000955","219011344069620",29.34,22.80,0,332.73,374.81,49.5,45.9,0.411,425709.5,425709.5,36500,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005713,542735.00
05/23/2016 08:15,2,0.951,ACTIVE,211.93,427.41,59.986,1464005704,"274151322000094","219011344069620",39.62,26.00,0,335.14,440.34,38.9,35.6,0.265,559258.9,559258.9,26453,0,0,0,L,1151911521,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005714,542736.00
05/23/2016 08:15,2,1.652,ACTIVE,214.19,355.28,59.975,1464005704,"201051344000579","219011344069620",29.48,22.80,0,336.04,380.22,49.4,45.8,0.393,426735.1,426735.1,12113,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005715,542737.00
05/23/2016 08:15,2,1.648,ACTIVE,212.61,352.87,59.970,1464005704,"201051344000890","219011344069620",29.22,23.50,0,332.73,374.81,48.9,45.2,0.389,422883.9,422883.9,36517,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005716,542738.00
05/23/2016 08:15,2,1.607,ACTIVE,212.83,353.47,60.034,1464005704,"201051344000438","219011344069620",29.64,22.80,0,334.24,378.12,48.3,44.7,0.402,424923.7,424923.7,36521,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005717,542739.00
05/23/2016 08:15,2,1.600,ACTIVE,212.83,353.17,59.996,1464005704,"201051344000417","219011344069620",29.30,23.30,0,332.73,374.21,47.5,43.9,0.393,417455.5,417455.5,36681,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005718,542740.00
05/23/2016 08:15,2,1.422,ACTIVE,211.70,349.26,59.970,1464005704,"274151322000083","219011344069620",29.00,24.50,0,335.14,363.39,41.8,38.4,0.292,686619.9,686619.9,25490,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005719,542741.00
05/23/2016 08:15,2,1.582,ACTIVE,212.61,348.36,59.981,1464005704,"274151322000076","219011344069620",29.64,24.30,0,336.64,366.70,47.5,43.9,0.331,731072.5,731072.5,25488,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005720,542742.00
05/23/2016 08:15,2,1.656,ACTIVE,213.74,354.37,59.981,1464005704,"201051344000868","219011344069620",29.02,21.80,0,335.14,379.02,48.7,45.1,0.398,411888.0,411888.0,31761,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005721,542743.00
05/23/2016 08:15,2,1.521,ACTIVE,212.16,351.97,59.991,1464005704,"274151322000095","219011344069620",29.34,24.30,0,334.84,364.59,45.3,41.8,0.305,723559.3,723559.3,25402,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005721,542744.00
05/23/2016 08:15,2,1.658,ACTIVE,214.41,357.38,59.981,1464005704,"201051344000988","219011344069620",28.96,22.50,0,335.44,380.82,48.7,45.0,0.420,408990.8,408990.8,32059,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005722,542745.00
05/23/2016 08:15,2,1.590,ACTIVE,212.83,352.87,59.991,1464005704,"201051344001025","219011344069620",29.48,22.00,0,333.63,374.81,47.5,43.9,0.376,422819.1,422819.1,36571,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005723,542746.00
05/23/2016 08:15,2,1.604,ACTIVE,214.19,353.47,59.986,1464005704,"201051344000458","219011344069620",29.08,23.00,0,336.04,379.02,47.2,43.7,0.402,419811.3,419811.3,31986,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005724,542747.00
05/23/2016 08:15,2,1.604,ACTIVE,214.87,354.97,59.991,1464005704,"201051344000853","219011344069620",29.28,22.30,0,336.94,378.72,47.6,44.0,0.393,418435.0,418435.0,31582,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005725,542748.00
05/23/2016 08:15,2,1.562,ACTIVE,213.06,353.77,59.981,1464005704,"201051344000685","219011344069620",29.18,22.80,0,333.33,376.62,46.2,42.7,0.393,424468.4,424468.4,36408,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005726,542749.00
05/23/2016 08:15,2,1.535,ACTIVE,212.83,352.27,59.981,1464005704,"201051344000917","219011344069620",29.36,22.50,0,333.93,375.41,45.6,42.1,0.376,421347.9,421347.9,36411,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005727,542750.00
05/23/2016 08:15,2,1.541,ACTIVE,212.83,352.57,59.986,1464005704,"201051344001145","219011344069620",29.08,22.50,0,333.33,375.71,45.5,42.0,0.371,426530.4,426530.4,36262,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005728,542751.00
05/23/2016 08:15,2,1.594,ACTIVE,213.06,353.77,60.007,1464005704,"201051344000651","219011344069620",29.06,21.50,0,335.14,378.12,47.0,43.4,0.371,418765.6,418765.6,36627,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005729,542752.00
05/23/2016 08:15,2,1.416,ACTIVE,211.48,345.96,59.981,1464005704,"274151322000088","219011344069620",28.65,24.30,0,335.44,363.39,41.1,37.8,0.278,663803.1,663803.1,25154,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005730,542753.00
05/23/2016 08:15,2,0.980,ACTIVE,212.38,414.49,59.981,1464005704,"274151322000068","219011344069620",38.41,26.50,0,334.84,439.13,38.1,34.8,0.252,558969.4,558969.4,26661,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005731,542754.00
05/23/2016 08:15,2,1.572,ACTIVE,212.61,352.27,60.012,1464005704,"201051344001135","219011344069620",29.56,22.00,0,333.33,373.91,47.0,43.5,0.376,414831.0,414831.0,36566,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005732,542755.00
05/23/2016 08:15,2,1.611,ACTIVE,213.74,354.67,59.996,1464005704,"201051344000594","219011344069620",29.44,22.30,0,333.93,378.12,48.0,44.4,0.389,423573.9,423573.9,32018,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005733,542756.00
05/23/2016 08:15,2,1.609,ACTIVE,213.06,353.17,59.991,1464005704,"201051344001203","219011344069620",29.36,22.00,0,334.84,378.42,47.9,44.3,0.389,421815.1,421815.1,36596,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005734,542757.00
05/23/2016 08:15,2,1.416,ACTIVE,211.93,346.86,59.981,1464005704,"274151322000054","219011344069620",28.92,25.00,0,334.24,363.99,41.5,38.1,0.270,678044.8,678044.8,25186,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005735,542758.00
05/23/2016 08:15,2,1.611,ACTIVE,213.96,354.07,59.986,1464005704,"201051344000867","219011344069620",29.38,22.50,0,334.54,378.72,48.0,44.4,0.393,411139.7,411139.7,32024,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005736,542759.00
05/23/2016 08:15,2,1.641,ACTIVE,213.06,354.07,59.991,1464005704,"201051344001093","219011344069620",29.20,22.50,0,333.93,378.72,48.5,44.9,0.384,420429.9,420429.9,36461,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005737,542760.00
05/23/2016 08:15,2,1.578,ACTIVE,213.96,354.67,59.991,1464005704,"201051344000900","219011344069620",29.58,21.50,0,335.74,380.22,47.3,43.8,0.389,426847.4,426847.4,31415,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005738,542761.00
05/23/2016 08:15,2,1.582,ACTIVE,214.19,354.67,59.991,1464005704,"201051344000648","219011344069620",29.24,21.30,0,336.34,379.02,46.9,43.4,0.393,418715.4,418715.4,31707,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005739,542762.00
05/23/2016 08:15,2,1.588,ACTIVE,214.19,355.28,59.986,1464005704,"201051344000569","219011344069620",29.36,22.50,0,336.64,379.32,47.2,43.7,0.367,427921.6,427921.6,31341,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005740,542763.00
05/23/2016 08:15,2,1.580,ACTIVE,214.19,354.07,59.981,1464005704,"201051344000983","219011344069620",29.78,22.80,0,335.44,378.72,47.6,44.1,0.398,419396.5,419396.5,31825,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005740,542764.00
05/23/2016 08:15,2,1.631,ACTIVE,214.41,354.67,60.002,1464005704,"201051344001158","219011344069620",28.78,22.00,0,335.14,380.82,47.5,44.0,0.393,413812.3,413812.3,32086,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005741,542765.00
05/23/2016 08:15,2,1.572,ACTIVE,214.64,357.08,60.002,1464005704,"201051344000576","219011344069620",29.44,21.50,0,336.04,379.02,46.8,43.3,0.384,420827.8,420827.8,31492,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005742,542766.00
05/23/2016 08:15,2,1.381,ACTIVE,212.16,347.76,59.991,1464005704,"274151322000087","219011344069620",28.80,24.80,0,335.14,362.49,40.2,36.9,0.265,651672.7,651672.7,25273,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464005743,542767.00
05/23/2016 08:30,2,1.760,ACTIVE,214.64,357.38,60.018,1464006604,"201051344000645","219011344069620",28.69,22.50,0,336.94,379.92,51.1,47.4,0.415,420358.9,420358.9,31630,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006605,542768.00
05/23/2016 08:30,2,1.549,ACTIVE,212.38,352.87,60.023,1464006604,"274151322000085","219011344069620",28.63,24.80,0,336.94,364.59,44.9,41.4,0.305,679958.5,679958.5,25191,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006606,542769.00
05/23/2016 08:30,2,1.732,ACTIVE,214.87,357.38,59.981,1464006604,"201051344000633","219011344069620",29.42,22.30,0,336.94,379.92,51.6,47.9,0.442,411456.8,411456.8,32103,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006607,542770.00
05/23/2016 08:30,2,1.746,ACTIVE,214.64,356.18,59.981,1464006604,"201051344000469","219011344069620",29.58,22.30,0,337.84,380.82,52.3,48.6,0.442,412756.5,412756.5,32041,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006608,542771.00
05/23/2016 08:30,2,1.707,ACTIVE,212.83,353.47,59.991,1464006604,"201051344000646","219011344069620",29.14,23.80,0,336.04,374.21,50.4,46.7,0.424,416371.9,416371.9,36597,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006608,542772.00
05/23/2016 08:30,2,1.609,ACTIVE,212.38,348.06,59.986,1464006604,"274151322000052","219011344069620",29.02,25.30,0,336.04,365.49,47.3,43.7,0.331,692845.2,692845.2,25419,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006609,542773.00
05/23/2016 08:30,2,1.707,ACTIVE,213.29,353.47,59.970,1464006604,"201051344000585","219011344069620",29.30,23.50,0,337.24,376.31,50.7,47.0,0.415,423087.1,423087.1,36599,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006610,542774.00
05/23/2016 08:30,2,1.686,ACTIVE,212.83,352.57,59.970,1464006604,"201051344001230","219011344069620",29.46,24.50,0,334.54,373.01,50.3,46.6,0.420,420095.5,420095.5,36400,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006611,542775.00
05/23/2016 08:30,2,1.645,ACTIVE,213.74,353.77,59.970,1464006604,"201051344000582","219011344069620",29.78,22.00,0,336.04,377.52,49.6,45.9,0.402,413487.5,413487.5,36567,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006612,542776.00
05/23/2016 08:30,2,1.758,ACTIVE,212.61,353.47,59.933,1464006604,"201051344000955","219011344069620",29.42,23.50,0,335.44,374.21,52.4,48.7,0.438,425721.0,425721.0,36501,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006613,542777.00
05/23/2016 08:30,2,1.051,ACTIVE,212.38,416.59,59.965,1464006604,"274151322000094","219011344069620",39.06,26.80,0,336.94,440.64,41.5,38.1,0.292,559267.8,559267.8,26454,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006614,542778.00
05/23/2016 08:30,2,1.752,ACTIVE,214.41,354.67,59.944,1464006604,"201051344000579","219011344069620",29.66,23.30,0,337.84,380.22,52.6,48.9,0.411,426746.7,426746.7,12114,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006615,542779.00
05/23/2016 08:30,2,1.756,ACTIVE,213.06,353.77,60.012,1464006604,"201051344000890","219011344069620",29.24,24.50,0,335.44,374.81,52.0,48.3,0.420,422895.3,422895.3,36518,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006616,542780.00
05/23/2016 08:30,2,1.719,ACTIVE,213.51,354.97,59.986,1464006604,"201051344000438","219011344069620",29.66,23.50,0,336.04,376.62,51.7,48.0,0.429,424935.0,424935.0,36522,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006617,542781.00
05/23/2016 08:30,2,1.734,ACTIVE,213.51,354.67,59.970,1464006604,"201051344000417","219011344069620",28.96,24.00,0,335.14,374.21,50.9,47.2,0.420,417466.6,417466.6,36682,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006618,542782.00
05/23/2016 08:30,2,1.551,ACTIVE,212.38,354.97,59.981,1464006604,"274151322000083","219011344069620",28.96,25.50,0,336.04,364.59,45.5,42.0,0.314,686629.7,686629.7,25491,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006619,542783.00
05/23/2016 08:30,2,1.707,ACTIVE,212.61,348.06,59.938,1464006604,"274151322000076","219011344069620",29.66,25.30,0,337.54,367.90,51.2,47.5,0.367,731083.6,731083.6,25489,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006619,542784.00
