ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 08:30,2,1.770,ACTIVE,214.41,356.18,59.970,1464006604,"201051344000868","219011344069620",29.22,22.30,0,338.44,380.22,52.4,48.7,0.415,411899.5,411899.5,31762,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006620,542785.00
05/23/2016 08:30,2,1.637,ACTIVE,211.93,350.47,59.954,1464006604,"274151322000095","219011344069620",29.70,25.30,0,336.04,366.10,49.3,45.6,0.336,723569.9,723569.9,25403,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006622,542786.00
05/23/2016 08:30,2,1.775,ACTIVE,214.41,357.68,59.975,1464006604,"201051344000988","219011344069620",29.12,23.30,0,335.44,381.42,52.3,48.6,0.415,409002.3,409002.3,32060,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006623,542787.00
05/23/2016 08:30,2,1.727,ACTIVE,213.51,353.77,59.970,1464006604,"201051344001025","219011344069620",29.44,22.80,0,336.94,375.71,51.5,47.8,0.415,422830.3,422830.3,36572,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006624,542788.00
05/23/2016 08:30,2,1.723,ACTIVE,214.41,357.38,60.002,1464006604,"201051344000458","219011344069620",29.32,23.50,0,337.84,379.92,51.2,47.5,0.442,419822.5,419822.5,31987,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006625,542789.00
05/23/2016 08:30,2,1.721,ACTIVE,215.09,358.58,59.922,1464006604,"201051344000853","219011344069620",29.64,22.80,0,338.74,379.92,51.6,47.9,0.429,418446.3,418446.3,31583,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006626,542790.00
05/23/2016 08:30,2,1.701,ACTIVE,213.51,354.67,59.975,1464006604,"201051344000685","219011344069620",29.06,23.80,0,336.34,376.92,50.1,46.4,0.438,424479.3,424479.3,36409,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006627,542791.00
05/23/2016 08:30,2,1.656,ACTIVE,213.51,354.37,59.970,1464006604,"201051344000917","219011344069620",29.52,23.30,0,334.24,375.41,49.5,45.9,0.411,421358.7,421358.7,36412,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006628,542792.00
05/23/2016 08:30,2,1.672,ACTIVE,213.74,354.97,59.944,1464006604,"201051344001145","219011344069620",29.24,23.30,0,336.04,375.41,49.5,45.9,0.415,426541.2,426541.2,36263,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006629,542793.00
05/23/2016 08:30,2,1.727,ACTIVE,213.74,355.28,59.949,1464006604,"201051344000651","219011344069620",29.26,22.00,0,337.24,378.42,51.2,47.5,0.415,418776.8,418776.8,36628,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006630,542794.00
05/23/2016 08:30,2,1.566,ACTIVE,211.93,355.28,59.954,1464006604,"274151322000088","219011344069620",28.37,24.80,0,335.74,363.99,45.0,41.5,0.309,663812.9,663812.9,25155,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006631,542795.00
05/23/2016 08:30,2,1.047,ACTIVE,213.06,419.00,59.959,1464006604,"274151322000068","219011344069620",39.40,27.30,0,337.24,443.64,42.0,38.6,0.278,558978.5,558978.5,26662,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006632,542796.00
05/23/2016 08:30,2,1.738,ACTIVE,213.29,354.07,60.012,1464006604,"201051344001135","219011344069620",29.14,22.80,0,336.04,375.11,51.3,47.6,0.420,414842.2,414842.2,36567,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006633,542797.00
05/23/2016 08:30,2,1.758,ACTIVE,213.96,356.18,59.970,1464006604,"201051344000594","219011344069620",29.36,22.80,0,336.34,378.12,52.3,48.5,0.424,423585.4,423585.4,32019,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006634,542798.00
05/23/2016 08:30,2,1.754,ACTIVE,213.51,354.67,59.965,1464006604,"201051344001203","219011344069620",29.34,22.80,0,337.24,379.02,52.1,48.4,0.429,421826.5,421826.5,36597,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006635,542799.00
05/23/2016 08:30,2,1.578,ACTIVE,212.38,356.18,59.965,1464006604,"274151322000054","219011344069620",28.55,26.00,0,336.34,364.89,45.6,42.1,0.314,678054.7,678054.7,25187,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006636,542800.00
05/23/2016 08:30,2,1.756,ACTIVE,214.41,354.67,59.959,1464006604,"201051344000867","219011344069620",29.34,23.00,0,335.44,379.32,52.2,48.5,0.424,411151.1,411151.1,32025,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006637,542801.00
05/23/2016 08:30,2,1.756,ACTIVE,213.74,356.48,59.986,1464006604,"201051344001093","219011344069620",29.38,22.80,0,336.04,378.42,52.3,48.6,0.424,420441.4,420441.4,36462,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006638,542802.00
05/23/2016 08:30,2,1.740,ACTIVE,214.41,357.68,59.938,1464006604,"201051344000900","219011344069620",29.24,22.30,0,337.84,380.82,51.6,47.9,0.429,426858.7,426858.7,31416,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006639,542803.00
05/23/2016 08:30,2,1.715,ACTIVE,214.64,356.48,59.965,1464006604,"201051344000648","219011344069620",29.40,21.80,0,336.94,380.22,51.0,47.3,0.424,418726.6,418726.6,31708,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006639,542804.00
05/23/2016 08:30,2,1.717,ACTIVE,214.64,355.88,59.981,1464006604,"201051344000569","219011344069620",29.56,23.30,0,338.14,380.22,51.4,47.7,0.411,427932.9,427932.9,31342,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006640,542805.00
05/23/2016 08:30,2,1.729,ACTIVE,214.64,356.18,59.965,1464006604,"201051344000983","219011344069620",29.58,23.00,0,337.54,379.92,51.9,48.1,0.429,419407.8,419407.8,31826,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006641,542806.00
05/23/2016 08:30,2,1.754,ACTIVE,214.64,357.08,59.965,1464006604,"201051344001158","219011344069620",29.10,22.80,0,337.24,381.12,51.6,47.9,0.446,413823.7,413823.7,32087,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006642,542807.00
05/23/2016 08:30,2,1.719,ACTIVE,214.87,358.88,60.018,1464006604,"201051344000576","219011344069620",29.30,22.30,0,338.44,379.92,51.0,47.3,0.420,420839.0,420839.0,31493,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006643,542808.00
05/23/2016 08:30,2,1.539,ACTIVE,212.38,345.66,59.928,1464006604,"274151322000087","219011344069620",28.53,25.80,0,336.64,363.69,44.4,41.0,0.292,651682.3,651682.3,25274,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464006644,542809.00
05/23/2016 08:45,2,2.479,ACTIVE,214.64,363.39,60.007,1464007503,"201051344000645","219011344069620",29.16,23.80,0,336.34,393.15,73.3,68.8,0.619,420372.8,420372.8,31631,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007504,542810.00
05/23/2016 08:45,2,2.232,ACTIVE,211.93,357.98,59.996,1464007503,"274151322000085","219011344069620",28.55,25.80,0,337.24,373.61,64.5,60.4,0.438,679970.7,679970.7,25192,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007505,542811.00
05/23/2016 08:45,2,2.486,ACTIVE,214.41,364.29,59.970,1464007503,"201051344000633","219011344069620",29.16,23.30,0,334.54,393.75,73.5,69.0,0.601,411470.8,411470.8,32104,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007506,542812.00
05/23/2016 08:45,2,2.488,ACTIVE,214.41,364.29,59.949,1464007503,"201051344000469","219011344069620",29.52,23.00,0,335.44,394.35,74.4,69.9,0.628,412770.6,412770.6,32042,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007507,542813.00
05/23/2016 08:45,2,2.412,ACTIVE,212.83,361.59,59.933,1464007503,"201051344000646","219011344069620",29.32,24.50,0,334.24,392.25,71.7,67.3,0.610,416385.6,416385.6,36598,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007508,542814.00
05/23/2016 08:45,2,2.301,ACTIVE,211.48,359.18,59.996,1464007503,"274151322000052","219011344069620",29.02,26.50,0,336.04,375.41,67.6,63.3,0.482,692858.0,692858.0,25420,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007509,542815.00
05/23/2016 08:45,2,2.406,ACTIVE,213.51,359.78,59.981,1464007503,"201051344000585","219011344069620",29.36,24.30,0,335.14,392.85,71.6,67.2,0.610,423100.8,423100.8,36600,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007510,542816.00
05/23/2016 08:45,2,2.414,ACTIVE,212.83,359.78,59.991,1464007503,"201051344001230","219011344069620",29.46,25.50,0,333.63,387.74,72.0,67.6,0.588,420109.2,420109.2,36401,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007511,542817.00
05/23/2016 08:45,2,2.371,ACTIVE,213.74,361.89,60.023,1464007503,"201051344000582","219011344069620",29.58,22.80,0,336.94,394.65,71.0,66.6,0.597,413501.0,413501.0,36568,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007512,542818.00
05/23/2016 08:45,2,2.494,ACTIVE,212.83,360.38,60.002,1464007503,"201051344000955","219011344069620",29.40,24.30,0,333.93,391.34,74.2,69.7,0.623,425735.2,425735.2,36502,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007513,542819.00
05/23/2016 08:45,2,1.562,ACTIVE,211.48,415.69,59.986,1464007503,"274151322000094","219011344069620",37.81,27.80,0,337.54,453.56,59.6,55.6,0.411,559278.9,559278.9,26455,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007513,542820.00
05/23/2016 08:45,2,2.482,ACTIVE,214.64,363.09,60.018,1464007503,"201051344000579","219011344069620",29.56,24.50,0,335.44,393.15,74.3,69.8,0.623,426760.9,426760.9,12115,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007514,542821.00
05/23/2016 08:45,2,2.477,ACTIVE,212.83,359.18,60.012,1464007503,"201051344000890","219011344069620",29.36,25.50,0,335.74,392.25,73.7,69.2,0.605,422909.3,422909.3,36519,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007515,542822.00
05/23/2016 08:45,2,2.457,ACTIVE,213.06,360.08,59.986,1464007503,"201051344000438","219011344069620",29.44,24.50,0,337.24,394.95,73.3,68.8,0.619,424949.0,424949.0,36523,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007516,542823.00
05/23/2016 08:45,2,2.449,ACTIVE,213.51,361.29,59.944,1464007503,"201051344000417","219011344069620",28.94,25.30,0,334.84,392.25,71.9,67.4,0.610,417480.3,417480.3,36683,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007517,542824.00
05/23/2016 08:45,2,2.229,ACTIVE,211.70,349.56,59.991,1464007503,"274151322000083","219011344069620",28.86,26.80,0,336.04,373.91,65.1,60.9,0.464,686642.0,686642.0,25492,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007518,542825.00
05/23/2016 08:45,2,2.416,ACTIVE,212.16,351.37,59.991,1464007503,"274151322000076","219011344069620",29.98,26.50,0,338.14,378.12,73.4,68.9,0.526,731097.6,731097.6,25490,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007519,542826.00
05/23/2016 08:45,2,2.504,ACTIVE,213.74,360.38,59.949,1464007503,"201051344000868","219011344069620",29.16,23.00,0,336.94,394.95,74.0,69.5,0.579,411913.6,411913.6,31763,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007520,542827.00
05/23/2016 08:45,2,2.381,ACTIVE,211.70,361.89,59.986,1464007503,"274151322000095","219011344069620",29.40,26.80,0,336.34,376.31,70.8,66.4,0.486,723583.4,723583.4,25404,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007521,542828.00
05/23/2016 08:45,2,2.504,ACTIVE,214.64,363.99,59.991,1464007503,"201051344000988","219011344069620",29.18,24.00,0,334.24,393.75,74.0,69.5,0.619,409016.5,409016.5,32061,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007522,542829.00
05/23/2016 08:45,2,2.434,ACTIVE,213.51,361.59,59.986,1464007503,"201051344001025","219011344069620",29.48,23.50,0,336.64,394.95,72.7,68.2,0.605,422844.2,422844.2,36573,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007523,542830.00
05/23/2016 08:45,2,2.439,ACTIVE,214.41,361.89,60.028,1464007503,"201051344000458","219011344069620",29.18,24.50,0,335.74,392.55,72.2,67.7,0.628,419836.3,419836.3,31988,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007524,542831.00
05/23/2016 08:45,2,2.436,ACTIVE,214.87,363.99,59.991,1464007503,"201051344000853","219011344069620",29.52,23.80,0,336.94,392.55,72.8,68.4,0.619,418460.3,418460.3,31584,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007525,542832.00
05/23/2016 08:45,2,2.393,ACTIVE,213.06,360.99,60.002,1464007503,"201051344000685","219011344069620",29.42,24.80,0,335.44,392.55,71.3,66.9,0.628,424493.0,424493.0,36410,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007526,542833.00
05/23/2016 08:45,2,2.383,ACTIVE,213.51,360.38,59.970,1464007503,"201051344000917","219011344069620",29.22,23.80,0,336.34,393.45,70.6,66.2,0.597,421372.1,421372.1,36413,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007527,542834.00
05/23/2016 08:45,2,2.348,ACTIVE,213.29,359.78,60.007,1464007503,"201051344001145","219011344069620",29.52,24.00,0,337.54,392.55,70.2,65.9,0.588,426554.7,426554.7,36264,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007528,542835.00
05/23/2016 08:45,2,2.420,ACTIVE,213.74,362.79,59.965,1464007503,"201051344000651","219011344069620",29.54,22.50,0,336.34,393.45,72.4,68.0,0.592,418790.7,418790.7,36629,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007529,542836.00
05/23/2016 08:45,2,2.223,ACTIVE,211.25,358.58,59.986,1464007503,"274151322000088","219011344069620",28.59,26.00,0,335.74,373.91,64.3,60.2,0.438,663825.1,663825.1,25156,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007530,542837.00
05/23/2016 08:45,2,1.486,ACTIVE,212.61,423.50,59.986,1464007503,"274151322000068","219011344069620",39.38,28.00,0,338.74,450.56,59.4,55.4,0.415,558989.9,558989.9,26663,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007531,542838.00
05/23/2016 08:45,2,2.414,ACTIVE,213.29,361.59,59.986,1464007503,"201051344001135","219011344069620",29.44,23.30,0,336.34,392.25,72.0,67.6,0.601,414856.1,414856.1,36568,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007532,542839.00
05/23/2016 08:45,2,2.465,ACTIVE,213.74,361.59,59.959,1464007503,"201051344000594","219011344069620",29.42,23.80,0,336.94,395.25,73.5,69.0,0.614,423599.6,423599.6,32020,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007533,542840.00
05/23/2016 08:45,2,2.465,ACTIVE,213.51,362.19,60.012,1464007503,"201051344001203","219011344069620",29.46,23.30,0,336.64,394.95,73.6,69.1,0.623,421840.7,421840.7,36598,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007534,542841.00
05/23/2016 08:45,2,2.230,ACTIVE,211.70,362.19,59.975,1464007503,"274151322000054","219011344069620",28.67,27.30,0,336.34,374.21,64.8,60.6,0.442,678067.2,678067.2,25188,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007534,542842.00
05/23/2016 08:45,2,2.473,ACTIVE,214.41,359.18,60.034,1464007503,"201051344000867","219011344069620",29.26,24.00,0,337.84,394.05,73.3,68.8,0.619,411165.4,411165.4,32026,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007535,542843.00
05/23/2016 08:45,2,2.469,ACTIVE,213.51,363.39,59.996,1464007503,"201051344001093","219011344069620",29.50,23.30,0,336.64,395.25,73.8,69.3,0.601,420455.7,420455.7,36463,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007536,542844.00
05/23/2016 08:45,2,2.455,ACTIVE,214.19,365.80,59.981,1464007503,"201051344000900","219011344069620",29.36,23.00,0,335.14,394.05,73.0,68.5,0.592,426872.8,426872.8,31417,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007537,542845.00
05/23/2016 08:45,2,2.436,ACTIVE,214.87,361.59,59.975,1464007503,"201051344000648","219011344069620",29.00,22.50,0,335.74,392.85,71.5,67.1,0.588,418740.5,418740.5,31709,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007538,542846.00
05/23/2016 08:45,2,2.406,ACTIVE,214.64,363.09,59.981,1464007503,"201051344000569","219011344069620",29.56,24.00,0,335.14,392.85,72.0,67.6,0.605,427947.0,427947.0,31343,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007539,542847.00
05/23/2016 08:45,2,2.438,ACTIVE,214.64,362.19,59.991,1464007503,"201051344000983","219011344069620",29.42,24.00,0,336.04,394.35,72.6,68.2,0.601,419422.0,419422.0,31827,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007540,542848.00
05/23/2016 08:45,2,2.461,ACTIVE,214.87,363.09,60.034,1464007503,"201051344001158","219011344069620",29.12,23.80,0,335.14,394.35,72.5,68.1,0.623,413837.8,413837.8,32088,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007541,542849.00
05/23/2016 08:45,2,2.414,ACTIVE,214.87,363.39,59.944,1464007503,"201051344000576","219011344069620",29.38,23.00,0,335.14,391.94,71.9,67.5,0.605,420853.0,420853.0,31494,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007542,542850.00
05/23/2016 08:45,2,2.178,ACTIVE,211.70,359.78,59.981,1464007503,"274151322000087","219011344069620",28.65,27.30,0,336.64,372.71,63.2,59.1,0.433,651694.5,651694.5,25275,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464007543,542851.00
05/23/2016 09:00,2,3.188,ACTIVE,216.22,354.37,59.944,1464008403,"201051344000645","219011344069620",29.16,26.00,0,335.74,397.66,94.2,88.9,0.429,420391.8,420391.8,31632,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008405,542852.00
05/23/2016 09:00,2,2.904,ACTIVE,212.83,354.97,59.938,1464008403,"274151322000085","219011344069620",28.25,28.50,0,336.94,381.42,83.1,78.3,0.314,679987.4,679987.4,25193,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008406,542853.00
05/23/2016 09:00,2,3.227,ACTIVE,216.00,354.67,59.975,1464008403,"201051344000633","219011344069620",28.88,26.00,0,332.13,398.56,94.5,89.2,0.451,411489.8,411489.8,32105,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008407,542854.00
05/23/2016 09:00,2,3.219,ACTIVE,216.45,354.97,59.954,1464008403,"201051344000469","219011344069620",29.32,25.80,0,331.83,397.05,95.6,90.3,0.460,412789.9,412789.9,32043,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008408,542855.00
05/23/2016 09:00,2,3.096,ACTIVE,214.19,351.67,59.949,1464008403,"201051344000646","219011344069620",29.40,27.80,0,334.84,396.45,92.2,87.1,0.433,416404.2,416404.2,36599,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008408,542856.00
05/23/2016 09:00,2,2.990,ACTIVE,212.83,352.27,59.965,1464008403,"274151322000052","219011344069620",28.96,29.80,0,336.04,381.73,87.7,82.7,0.340,692875.6,692875.6,25421,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008409,542857.00
05/23/2016 09:00,2,3.086,ACTIVE,215.09,351.97,59.954,1464008403,"201051344000585","219011344069620",29.52,27.50,0,335.44,397.35,92.3,87.2,0.433,423119.4,423119.4,36601,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008410,542858.00
05/23/2016 09:00,2,3.191,ACTIVE,214.19,350.47,59.944,1464008403,"201051344001230","219011344069620",28.75,28.50,0,334.54,394.95,92.9,87.8,0.438,420127.9,420127.9,36402,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008411,542859.00
05/23/2016 09:00,2,3.113,ACTIVE,215.32,352.27,59.944,1464008403,"201051344000582","219011344069620",29.06,25.50,0,335.14,397.66,91.6,86.5,0.420,413519.4,413519.4,36569,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008412,542860.00
05/23/2016 09:00,2,3.232,ACTIVE,214.19,350.47,59.933,1464008403,"201051344000955","219011344069620",29.18,27.80,0,334.54,396.15,95.6,90.3,0.455,425754.4,425754.4,36503,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008413,542861.00
05/23/2016 09:00,2,1.961,ACTIVE,213.06,425.61,59.949,1464008403,"274151322000094","219011344069620",39.26,29.80,0,393.45,463.18,77.2,72.6,0.544,559294.4,559294.4,26456,0,0,0,L,1151911521,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008414,542862.00
05/23/2016 09:00,2,3.246,ACTIVE,216.45,354.67,59.986,1464008403,"201051344000579","219011344069620",29.14,27.30,0,335.44,396.75,95.8,90.5,0.451,426780.2,426780.2,12116,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008415,542863.00
05/23/2016 09:00,2,3.205,ACTIVE,214.19,351.67,59.949,1464008403,"201051344000890","219011344069620",29.10,28.80,0,335.44,396.15,94.5,89.3,0.442,422928.4,422928.4,36520,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008416,542864.00
05/23/2016 09:00,2,3.164,ACTIVE,214.87,352.27,59.944,1464008403,"201051344000438","219011344069620",29.50,27.00,0,335.74,398.26,94.5,89.2,0.446,424968.0,424968.0,36524,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008417,542865.00
05/23/2016 09:00,2,3.131,ACTIVE,214.41,351.37,59.928,1464008403,"201051344000417","219011344069620",29.22,28.80,0,335.44,397.05,92.6,87.4,0.442,417499.0,417499.0,36684,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008417,542866.00
05/23/2016 09:00,2,2.920,ACTIVE,212.83,352.87,59.938,1464008403,"274151322000083","219011344069620",28.80,30.30,0,335.74,382.03,85.2,80.3,0.336,686659.0,686659.0,25493,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008418,542867.00
05/23/2016 09:00,2,3.182,ACTIVE,213.51,349.56,59.944,1464008403,"274151322000076","219011344069620",29.70,30.00,0,337.84,382.03,95.7,90.5,0.376,731116.7,731116.7,25491,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008419,542868.00
05/23/2016 09:00,2,3.244,ACTIVE,215.54,353.17,59.965,1464008403,"201051344000868","219011344069620",29.12,26.30,0,334.24,397.96,95.6,90.3,0.446,411932.9,411932.9,31764,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008420,542869.00
05/23/2016 09:00,2,3.111,ACTIVE,212.83,351.67,59.933,1464008403,"274151322000095","219011344069620",29.38,31.30,0,334.84,381.12,92.6,87.4,0.349,723601.9,723601.9,25405,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008421,542870.00
05/23/2016 09:00,2,3.283,ACTIVE,216.45,354.97,59.938,1464008403,"201051344000988","219011344069620",28.84,26.80,0,336.34,398.26,96.0,90.7,0.451,409035.7,409035.7,32062,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008422,542871.00
05/23/2016 09:00,2,3.188,ACTIVE,215.09,351.07,59.922,1464008403,"201051344001025","219011344069620",29.18,26.80,0,336.64,397.96,94.2,89.0,0.429,422863.2,422863.2,36574,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008423,542872.00
05/23/2016 09:00,2,3.176,ACTIVE,216.45,354.07,59.944,1464008403,"201051344000458","219011344069620",29.10,27.00,0,335.44,398.86,93.6,88.4,0.464,419855.2,419855.2,31989,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008424,542873.00
05/23/2016 09:00,2,3.203,ACTIVE,216.90,354.97,59.912,1464008403,"201051344000853","219011344069620",29.18,26.50,0,336.94,397.96,94.6,89.4,0.442,418479.3,418479.3,31585,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008425,542874.00
05/23/2016 09:00,2,3.172,ACTIVE,214.64,352.27,59.938,1464008403,"201051344000685","219011344069620",28.80,27.50,0,336.94,396.75,92.5,87.4,0.455,424511.6,424511.6,36411,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008426,542875.00
05/23/2016 09:00,2,3.100,ACTIVE,215.09,352.57,59.917,1464008403,"201051344000917","219011344069620",29.24,26.30,0,335.74,397.35,91.8,86.7,0.429,421390.6,421390.6,36414,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008427,542876.00
05/23/2016 09:00,2,3.096,ACTIVE,214.64,351.07,59.954,1464008403,"201051344001145","219011344069620",29.10,26.80,0,336.94,396.45,91.3,86.2,0.424,426573.1,426573.1,36265,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008428,542877.00
05/23/2016 09:00,2,3.186,ACTIVE,215.09,352.57,59.907,1464008403,"201051344000651","219011344069620",29.06,25.00,0,334.84,397.66,93.7,88.5,0.433,418809.7,418809.7,36630,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008429,542878.00
05/23/2016 09:00,2,2.945,ACTIVE,212.61,349.86,59.933,1464008403,"274151322000088","219011344069620",28.13,28.80,0,335.44,381.12,83.9,79.0,0.318,663842.0,663842.0,25157,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008430,542879.00
05/23/2016 09:00,2,1.994,ACTIVE,213.74,426.21,59.949,1464008403,"274151322000068","219011344069620",38.70,29.50,0,390.44,458.07,78.0,73.4,0.539,559005.5,559005.5,26664,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008431,542880.00
05/23/2016 09:00,2,3.137,ACTIVE,214.41,351.37,59.949,1464008403,"201051344001135","219011344069620",29.32,26.00,0,335.74,397.35,93.1,87.9,0.433,414875.0,414875.0,36569,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008432,542881.00
05/23/2016 09:00,2,3.248,ACTIVE,215.09,353.47,59.949,1464008403,"201051344000594","219011344069620",28.90,27.00,0,335.14,398.86,95.1,89.9,0.433,423618.9,423618.9,32021,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008433,542882.00
05/23/2016 09:00,2,3.219,ACTIVE,214.87,352.27,59.944,1464008403,"201051344001203","219011344069620",29.30,26.30,0,335.44,399.16,95.5,90.3,0.451,421860.0,421860.0,36599,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008434,542883.00
05/23/2016 09:00,2,2.920,ACTIVE,212.83,345.06,59.949,1464008403,"274151322000054","219011344069620",28.51,30.80,0,336.04,382.33,84.2,79.4,0.323,678084.2,678084.2,25189,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008435,542884.00
05/23/2016 09:00,2,3.229,ACTIVE,215.77,352.87,59.959,1464008403,"201051344000867","219011344069620",29.06,27.30,0,334.84,398.26,95.0,89.8,0.429,411184.7,411184.7,32027,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008436,542885.00
05/23/2016 09:00,2,3.205,ACTIVE,214.87,352.27,59.933,1464008403,"201051344001093","219011344069620",29.54,26.50,0,335.14,398.26,95.9,90.6,0.433,420475.1,420475.1,36464,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008437,542886.00
05/23/2016 09:00,2,3.225,ACTIVE,216.00,353.77,59.944,1464008403,"201051344000900","219011344069620",29.20,25.80,0,333.93,397.66,95.4,90.1,0.424,426892.1,426892.1,31418,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008437,542887.00
05/23/2016 09:00,2,3.121,ACTIVE,216.22,353.47,59.954,1464008403,"201051344000648","219011344069620",29.46,25.30,0,333.63,398.56,93.2,88.1,0.433,418759.4,418759.4,31710,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008438,542888.00
05/23/2016 09:00,2,3.184,ACTIVE,216.45,354.97,59.944,1464008403,"201051344000569","219011344069620",29.14,27.00,0,334.54,397.66,94.1,88.9,0.451,427966.0,427966.0,31344,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008439,542889.00
05/23/2016 09:00,2,3.195,ACTIVE,216.22,353.47,59.928,1464008403,"201051344000983","219011344069620",29.28,27.30,0,334.24,398.26,94.8,89.5,0.451,419441.2,419441.2,31828,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008440,542890.00
05/23/2016 09:00,2,3.248,ACTIVE,216.45,354.07,59.949,1464008403,"201051344001158","219011344069620",28.75,26.50,0,335.44,399.16,94.6,89.4,0.455,413857.0,413857.0,32089,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008441,542891.00
05/23/2016 09:00,2,3.168,ACTIVE,216.45,355.28,59.949,1464008403,"201051344000576","219011344069620",29.28,26.00,0,335.44,398.56,93.9,88.7,0.433,420872.0,420872.0,31495,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008442,542892.00
05/23/2016 09:00,2,2.871,ACTIVE,213.06,350.17,59.949,1464008403,"274151322000087","219011344069620",28.51,31.50,0,336.64,380.52,82.8,78.0,0.305,651711.2,651711.2,25276,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464008443,542893.00
05/23/2016 09:15,2,2.939,ACTIVE,212.83,347.76,59.970,1464009304,"274151322000085","219011344069620",27.97,31.80,0,336.64,365.49,83.2,78.4,0.314,680007.2,680007.2,25194,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009306,542894.00
05/23/2016 09:15,2,3.191,ACTIVE,215.77,354.37,59.975,1464009304,"201051344000633","219011344069620",29.06,28.30,0,339.04,379.62,94.0,88.8,0.442,411512.3,411512.3,32106,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009307,542895.00
05/23/2016 09:15,2,3.195,ACTIVE,216.22,354.07,59.965,1464009304,"201051344000469","219011344069620",29.36,27.80,0,338.74,380.22,95.0,89.8,0.464,412812.6,412812.6,32044,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009308,542896.00
05/23/2016 09:15,2,3.135,ACTIVE,213.96,350.47,59.959,1464009304,"201051344000646","219011344069620",28.94,30.50,0,334.54,375.11,92.0,86.8,0.438,416426.1,416426.1,36600,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009309,542897.00
05/23/2016 09:15,2,2.990,ACTIVE,212.61,346.86,59.954,1464009304,"274151322000052","219011344069620",28.92,32.60,0,334.54,366.10,87.6,82.6,0.340,692896.4,692896.4,25422,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009310,542898.00
05/23/2016 09:15,2,3.158,ACTIVE,214.87,351.67,59.949,1464009304,"201051344000585","219011344069620",28.90,29.80,0,338.14,377.22,92.4,87.3,0.429,423141.4,423141.4,36602,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009311,542899.00
05/23/2016 09:15,2,3.156,ACTIVE,214.19,350.17,59.959,1464009304,"201051344001230","219011344069620",28.75,31.30,0,334.24,374.21,92.0,86.8,0.433,420149.9,420149.9,36403,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009312,542900.00
05/23/2016 09:15,2,3.123,ACTIVE,215.09,352.27,59.954,1464009304,"201051344000582","219011344069620",28.80,27.30,0,338.14,378.12,91.2,86.1,0.420,413541.2,413541.2,36570,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009312,542901.00
05/23/2016 09:15,2,3.227,ACTIVE,213.96,351.07,59.944,1464009304,"201051344000955","219011344069620",28.90,29.50,0,334.54,374.81,94.5,89.2,0.455,425777.0,425777.0,36504,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009313,542902.00
05/23/2016 09:15,2,1.959,ACTIVE,212.38,433.12,59.954,1464009304,"274151322000094","219011344069620",38.98,32.40,0,389.84,451.46,77.5,72.8,0.552,559312.9,559312.9,26457,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009314,542903.00
05/23/2016 09:15,2,3.248,ACTIVE,216.00,353.47,59.970,1464009304,"201051344000579","219011344069620",28.88,29.50,0,339.95,379.32,95.1,89.8,0.460,426802.8,426802.8,12117,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009315,542904.00
05/23/2016 09:15,2,3.182,ACTIVE,214.19,351.07,59.965,1464009304,"201051344000890","219011344069620",28.94,32.00,0,335.14,375.41,93.3,88.1,0.424,422950.7,422950.7,36521,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009316,542905.00
05/23/2016 09:15,2,3.199,ACTIVE,214.64,351.97,59.970,1464009304,"201051344000438","219011344069620",28.80,29.50,0,338.14,377.22,93.3,88.2,0.446,424990.3,424990.3,36525,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009317,542906.00
05/23/2016 09:15,2,3.164,ACTIVE,214.41,351.07,59.975,1464009304,"201051344000417","219011344069620",28.59,31.80,0,334.84,375.11,91.7,86.6,0.438,417520.8,417520.8,36685,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009318,542907.00
05/23/2016 09:15,2,2.914,ACTIVE,212.61,356.48,59.959,1464009304,"274151322000083","219011344069620",28.94,33.80,0,334.54,365.49,85.3,80.4,0.340,686679.2,686679.2,25494,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009319,542908.00
05/23/2016 09:15,2,3.182,ACTIVE,213.51,359.18,59.959,1464009304,"274151322000076","219011344069620",29.46,32.60,0,338.44,368.20,95.0,89.8,0.380,731139.3,731139.3,25492,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009320,542909.00
05/23/2016 09:15,2,3.236,ACTIVE,215.32,353.17,59.954,1464009304,"201051344000868","219011344069620",28.88,27.80,0,339.65,379.32,94.6,89.4,0.433,411955.4,411955.4,31765,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009321,542910.00
05/23/2016 09:15,2,3.127,ACTIVE,212.61,346.86,59.954,1464009304,"274151322000095","219011344069620",29.10,34.30,0,334.54,366.70,92.2,87.0,0.354,723623.8,723623.8,25406,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009322,542911.00
05/23/2016 09:15,2,3.232,ACTIVE,216.00,355.58,59.938,1464009304,"201051344000988","219011344069620",29.02,29.00,0,338.14,380.52,95.0,89.7,0.455,409058.4,409058.4,32063,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009323,542912.00
05/23/2016 09:15,2,3.180,ACTIVE,214.64,350.77,59.965,1464009304,"201051344001025","219011344069620",29.14,29.00,0,335.74,375.71,94.0,88.8,0.433,422885.5,422885.5,36575,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009324,542913.00
05/23/2016 09:15,2,3.146,ACTIVE,216.00,351.97,59.965,1464009304,"201051344000458","219011344069620",29.28,29.30,0,339.04,378.42,93.3,88.2,0.451,419877.4,419877.4,31990,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009325,542914.00
05/23/2016 09:15,2,3.203,ACTIVE,216.45,354.67,59.965,1464009304,"201051344000853","219011344069620",29.02,27.50,0,340.55,380.22,94.2,89.0,0.442,418501.8,418501.8,31586,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009326,542915.00
05/23/2016 09:15,2,3.105,ACTIVE,214.19,351.37,59.959,1464009304,"201051344000685","219011344069620",29.24,29.80,0,336.34,376.92,92.0,86.9,0.451,424533.5,424533.5,36412,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009327,542916.00
05/23/2016 09:15,2,3.115,ACTIVE,214.64,351.07,60.007,1464009304,"201051344000917","219011344069620",28.94,29.00,0,334.24,376.92,91.3,86.2,0.424,421412.4,421412.4,36415,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009328,542917.00
05/23/2016 09:15,2,3.090,ACTIVE,214.41,351.37,59.959,1464009304,"201051344001145","219011344069620",29.08,29.00,0,337.24,376.62,91.0,85.9,0.424,426594.7,426594.7,36266,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009329,542918.00
05/23/2016 09:15,2,3.125,ACTIVE,215.09,351.67,59.959,1464009304,"201051344000651","219011344069620",29.48,27.50,0,338.14,378.42,93.3,88.1,0.433,418832.0,418832.0,36631,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009330,542919.00
05/23/2016 09:15,2,2.967,ACTIVE,212.16,355.88,59.959,1464009304,"274151322000088","219011344069620",27.97,31.80,0,334.84,364.89,84.1,79.2,0.318,663861.9,663861.9,25158,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009331,542920.00
05/23/2016 09:15,2,2.045,ACTIVE,213.29,407.57,59.981,1464009304,"274151322000068","219011344069620",38.09,31.80,0,392.55,463.18,78.9,74.2,0.296,559024.0,559024.0,26665,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009332,542921.00
05/23/2016 09:15,2,3.143,ACTIVE,214.64,351.07,59.991,1464009304,"201051344001135","219011344069620",29.22,28.00,0,335.14,375.41,93.1,87.9,0.433,414897.2,414897.2,36570,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009333,542922.00
05/23/2016 09:15,2,3.234,ACTIVE,215.09,352.57,60.002,1464009304,"201051344000594","219011344069620",29.00,29.50,0,338.44,379.92,95.0,89.8,0.433,423641.5,423641.5,32022,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009334,542923.00
05/23/2016 09:15,2,3.191,ACTIVE,214.87,351.97,59.965,1464009304,"201051344001203","219011344069620",29.40,28.50,0,337.84,378.72,95.0,89.7,0.442,421882.7,421882.7,36600,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009335,542924.00
05/23/2016 09:15,2,2.961,ACTIVE,212.61,355.28,59.959,1464009304,"274151322000054","219011344069620",28.19,34.00,0,334.84,365.19,84.5,79.7,0.323,678104.2,678104.2,25190,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009336,542925.00
05/23/2016 09:15,2,3.219,ACTIVE,215.54,352.57,59.933,1464009304,"201051344000867","219011344069620",29.04,29.30,0,338.44,378.72,94.7,89.5,0.433,411207.2,411207.2,32028,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009337,542926.00
05/23/2016 09:15,2,3.221,ACTIVE,214.87,352.27,59.970,1464009304,"201051344001093","219011344069620",29.10,28.30,0,337.84,379.02,94.9,89.7,0.438,420497.9,420497.9,36465,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009338,542927.00
