ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 09:15,2,3.209,ACTIVE,215.77,354.07,59.965,1464009304,"201051344000900","219011344069620",29.30,27.50,0,339.04,379.62,95.2,90.0,0.438,426914.8,426914.8,31419,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009339,542928.00
05/23/2016 09:15,2,3.143,ACTIVE,215.77,353.17,59.975,1464009304,"201051344000648","219011344069620",29.20,27.30,0,338.74,379.02,93.0,87.8,0.433,418781.6,418781.6,31711,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009340,542929.00
05/23/2016 09:15,2,3.184,ACTIVE,216.00,353.77,59.975,1464009304,"201051344000569","219011344069620",29.12,29.00,0,339.34,379.32,93.9,88.7,0.446,427988.3,427988.3,31345,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009340,542930.00
05/23/2016 09:15,2,3.158,ACTIVE,216.00,353.47,59.954,1464009304,"201051344000983","219011344069620",29.54,28.30,0,338.14,379.02,94.5,89.3,0.451,419463.7,419463.7,31829,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009341,542931.00
05/23/2016 09:15,2,3.215,ACTIVE,216.00,352.87,59.954,1464009304,"201051344001158","219011344069620",28.84,28.30,0,339.04,379.32,93.9,88.7,0.442,413879.4,413879.4,32090,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009342,542932.00
05/23/2016 09:15,2,3.182,ACTIVE,216.22,354.97,59.975,1464009304,"201051344000576","219011344069620",28.96,27.80,0,339.34,379.32,93.3,88.2,0.433,420894.2,420894.2,31496,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009343,542933.00
05/23/2016 09:15,2,2.877,ACTIVE,212.61,354.37,59.970,1464009304,"274151322000087","219011344069620",28.35,35.00,0,330.93,380.22,82.6,77.8,0.305,651730.8,651730.8,25277,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009344,542934.00
05/23/2016 09:15,2,3.207,ACTIVE,216.00,352.57,59.970,1464009304,"201051344000645","219011344069620",28.94,28.00,0,338.14,379.32,94.0,88.8,0.429,420415.2,420415.2,31633,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464009345,542935.00
05/23/2016 09:30,2,3.619,ACTIVE,216.22,354.37,59.986,1464010203,"201051344000645","219011344069620",28.71,29.30,0,339.04,380.22,105.2,99.7,0.482,420437.9,420437.9,31634,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010204,542936.00
05/23/2016 09:30,2,3.322,ACTIVE,212.38,347.76,59.970,1464010203,"274151322000085","219011344069620",27.75,33.30,0,334.54,364.59,93.3,88.1,0.358,680028.2,680028.2,25195,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010205,542937.00
05/23/2016 09:30,2,3.580,ACTIVE,215.77,356.48,59.944,1464010203,"201051344000633","219011344069620",28.98,29.80,0,338.14,380.82,105.0,99.5,0.508,411536.0,411536.0,32107,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010206,542938.00
05/23/2016 09:30,2,3.625,ACTIVE,216.22,356.18,59.986,1464010203,"201051344000469","219011344069620",28.90,28.80,0,339.34,381.73,106.2,100.6,0.513,412836.6,412836.6,32045,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010207,542939.00
05/23/2016 09:30,2,3.508,ACTIVE,213.74,351.97,59.975,1464010203,"201051344000646","219011344069620",28.96,32.00,0,333.93,375.41,102.9,97.4,0.495,416449.3,416449.3,36601,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010208,542940.00
05/23/2016 09:30,2,3.375,ACTIVE,212.16,353.47,59.965,1464010203,"274151322000052","219011344069620",28.71,35.00,0,333.93,366.10,98.0,92.7,0.384,692918.5,692918.5,25423,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010209,542941.00
05/23/2016 09:30,2,3.512,ACTIVE,214.64,353.47,59.970,1464010203,"201051344000585","219011344069620",29.14,31.80,0,335.74,376.01,103.7,98.1,0.491,423164.7,423164.7,36603,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010210,542942.00
05/23/2016 09:30,2,3.531,ACTIVE,213.51,351.07,59.986,1464010203,"201051344001230","219011344069620",28.75,33.50,0,333.93,374.51,102.8,97.3,0.477,420173.1,420173.1,36404,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010211,542943.00
05/23/2016 09:30,2,3.514,ACTIVE,214.41,353.17,59.986,1464010203,"201051344000582","219011344069620",28.71,29.00,0,335.14,376.62,102.2,96.7,0.468,413564.1,413564.1,36571,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010212,542944.00
05/23/2016 09:30,2,3.562,ACTIVE,213.74,351.37,59.970,1464010203,"201051344000955","219011344069620",29.16,31.50,0,334.54,376.01,105.2,99.6,0.499,425800.8,425800.8,36505,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010213,542945.00
05/23/2016 09:30,2,2.178,ACTIVE,212.38,429.82,59.970,1464010203,"274151322000094","219011344069620",39.66,36.50,0,394.05,449.05,87.0,82.1,0.336,559332.6,559332.6,26458,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010214,542946.00
05/23/2016 09:30,2,3.604,ACTIVE,216.00,355.28,59.970,1464010203,"201051344000579","219011344069620",29.14,30.00,0,339.34,380.52,106.4,100.7,0.508,426826.8,426826.8,12118,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010215,542947.00
05/23/2016 09:30,2,3.588,ACTIVE,213.74,350.77,59.970,1464010203,"201051344000890","219011344069620",28.71,34.00,0,335.14,375.71,104.3,98.7,0.482,422974.3,422974.3,36522,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010216,542948.00
05/23/2016 09:30,2,3.555,ACTIVE,214.41,352.27,59.986,1464010203,"201051344000438","219011344069620",28.98,31.50,0,335.74,376.62,104.3,98.7,0.504,425013.9,425013.9,36526,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010216,542949.00
05/23/2016 09:30,2,3.514,ACTIVE,213.96,352.27,59.970,1464010203,"201051344000417","219011344069620",28.77,33.50,0,334.54,375.41,102.4,96.9,0.491,417543.9,417543.9,36686,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010217,542950.00
05/23/2016 09:30,2,3.275,ACTIVE,212.16,348.96,59.965,1464010203,"274151322000083","219011344069620",28.86,35.80,0,333.63,366.10,95.8,90.5,0.393,686700.7,686700.7,25495,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010218,542951.00
05/23/2016 09:30,2,3.580,ACTIVE,213.06,345.36,59.959,1464010203,"274151322000076","219011344069620",29.32,34.50,0,334.54,368.20,106.3,100.7,0.424,731163.3,731163.3,25493,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010219,542952.00
05/23/2016 09:30,2,3.633,ACTIVE,215.32,353.47,59.981,1464010203,"201051344000868","219011344069620",28.77,29.00,0,338.74,379.92,105.8,100.2,0.486,411979.3,411979.3,31766,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010220,542953.00
05/23/2016 09:30,2,3.506,ACTIVE,211.93,357.38,59.970,1464010203,"274151322000095","219011344069620",29.12,35.80,0,333.93,367.30,103.4,97.9,0.393,723647.1,723647.1,25407,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010221,542954.00
05/23/2016 09:30,2,3.684,ACTIVE,216.22,357.68,59.970,1464010203,"201051344000988","219011344069620",28.45,30.30,0,338.14,381.73,106.1,100.5,0.499,409082.4,409082.4,32064,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010222,542955.00
05/23/2016 09:30,2,3.576,ACTIVE,214.41,351.07,59.965,1464010203,"201051344001025","219011344069620",29.06,31.00,0,335.74,376.92,105.2,99.6,0.491,422909.2,422909.2,36576,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010223,542956.00
05/23/2016 09:30,2,3.572,ACTIVE,216.22,354.07,59.981,1464010203,"201051344000458","219011344069620",28.92,30.80,0,339.34,379.92,104.6,99.1,0.508,419901.0,419901.0,31991,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010224,542957.00
05/23/2016 09:30,2,3.623,ACTIVE,216.90,356.48,59.965,1464010203,"201051344000853","219011344069620",28.77,29.50,0,339.65,380.22,105.5,99.9,0.499,418525.6,418525.6,31587,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010225,542958.00
05/23/2016 09:30,2,3.574,ACTIVE,213.96,352.27,59.954,1464010203,"201051344000685","219011344069620",28.41,31.30,0,335.14,376.01,102.8,97.3,0.508,424556.7,424556.7,36413,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010226,542959.00
05/23/2016 09:30,2,3.496,ACTIVE,214.64,352.27,59.975,1464010203,"201051344000917","219011344069620",28.88,30.50,0,335.14,376.01,102.2,96.8,0.477,421435.3,421435.3,36416,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010227,542960.00
05/23/2016 09:30,2,3.500,ACTIVE,214.19,351.67,59.986,1464010203,"201051344001145","219011344069620",28.73,31.00,0,336.34,375.71,101.8,96.3,0.477,426617.6,426617.6,36267,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010228,542961.00
05/23/2016 09:30,2,3.592,ACTIVE,214.64,351.97,59.970,1464010203,"201051344000651","219011344069620",28.77,29.00,0,337.84,379.02,104.7,99.1,0.486,418855.5,418855.5,36632,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010229,542962.00
05/23/2016 09:30,2,3.311,ACTIVE,212.16,357.38,59.959,1464010203,"274151322000088","219011344069620",27.97,33.50,0,333.93,365.49,93.7,88.5,0.354,663883.0,663883.0,25159,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010230,542963.00
05/23/2016 09:30,2,2.191,ACTIVE,213.06,422.00,59.959,1464010203,"274151322000068","219011344069620",39.68,35.40,0,399.46,470.69,88.6,83.6,0.336,559043.8,559043.8,26666,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010230,542964.00
05/23/2016 09:30,2,3.527,ACTIVE,214.41,351.07,59.933,1464010203,"201051344001135","219011344069620",29.10,30.00,0,335.44,375.71,103.9,98.4,0.486,414920.6,414920.6,36571,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010231,542965.00
05/23/2016 09:30,2,3.621,ACTIVE,214.87,354.07,59.975,1464010203,"201051344000594","219011344069620",28.86,30.50,0,337.54,379.62,105.8,100.2,0.482,423665.5,423665.5,32023,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010232,542966.00
05/23/2016 09:30,2,3.574,ACTIVE,214.64,352.27,59.991,1464010203,"201051344001203","219011344069620",29.28,30.80,0,336.94,378.12,106.0,100.4,0.499,421906.7,421906.7,36601,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010233,542967.00
05/23/2016 09:30,2,3.363,ACTIVE,212.38,351.67,59.965,1464010203,"274151322000054","219011344069620",27.73,36.00,0,333.93,365.80,94.5,89.3,0.362,678125.5,678125.5,25191,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010234,542968.00
05/23/2016 09:30,2,3.572,ACTIVE,215.54,353.17,59.965,1464010203,"201051344000867","219011344069620",29.10,30.80,0,339.04,379.92,105.2,99.7,0.486,411231.1,411231.1,32029,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010235,542969.00
05/23/2016 09:30,2,3.561,ACTIVE,214.41,352.57,59.954,1464010203,"201051344001093","219011344069620",29.32,30.00,0,335.74,377.22,105.7,100.1,0.486,420521.8,420521.8,36466,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010236,542970.00
05/23/2016 09:30,2,3.623,ACTIVE,215.77,354.97,59.970,1464010203,"201051344000900","219011344069620",28.84,28.80,0,339.04,381.12,105.8,100.2,0.499,426938.9,426938.9,31420,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010237,542971.00
05/23/2016 09:30,2,3.514,ACTIVE,216.00,354.97,59.981,1464010203,"201051344000648","219011344069620",29.10,28.00,0,339.34,380.22,103.6,98.1,0.482,418805.1,418805.1,31712,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010238,542972.00
05/23/2016 09:30,2,3.566,ACTIVE,216.00,354.37,59.981,1464010203,"201051344000569","219011344069620",28.90,30.00,0,339.65,380.22,104.4,98.8,0.495,428012.0,428012.0,31346,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010239,542973.00
05/23/2016 09:30,2,3.584,ACTIVE,216.00,354.67,60.012,1464010203,"201051344000983","219011344069620",28.94,29.80,0,339.34,380.22,105.0,99.5,0.513,419487.6,419487.6,31830,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010240,542974.00
05/23/2016 09:30,2,3.594,ACTIVE,216.22,354.67,59.970,1464010203,"201051344001158","219011344069620",28.67,29.50,0,339.34,380.52,104.4,98.8,0.491,413903.2,413903.2,32091,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010241,542975.00
05/23/2016 09:30,2,3.543,ACTIVE,216.22,356.18,59.965,1464010203,"201051344000576","219011344069620",28.90,28.80,0,339.34,380.22,103.8,98.3,0.482,420917.8,420917.8,31497,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010242,542976.00
05/23/2016 09:30,2,3.293,ACTIVE,212.38,348.66,59.965,1464010203,"274151322000087","219011344069620",27.69,37.50,0,333.63,363.99,92.3,87.2,0.345,651751.6,651751.6,25278,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464010243,542977.00
05/23/2016 09:45,2,4.342,ACTIVE,216.90,358.58,59.970,1464011103,"201051344000645","219011344069620",28.31,31.80,0,339.04,385.93,124.5,118.3,0.566,420465.2,420465.2,31635,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011104,542978.00
05/23/2016 09:45,2,3.996,ACTIVE,212.61,360.08,59.965,1464011103,"274151322000085","219011344069620",27.47,35.60,0,334.24,369.10,111.2,105.4,0.433,680052.3,680052.3,25196,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011105,542979.00
05/23/2016 09:45,2,4.291,ACTIVE,216.45,358.88,59.970,1464011103,"201051344000633","219011344069620",28.75,31.00,0,337.24,386.53,124.9,118.6,0.601,411563.3,411563.3,32108,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011106,542980.00
05/23/2016 09:45,2,4.344,ACTIVE,217.13,358.58,59.975,1464011103,"201051344000469","219011344069620",28.73,31.00,0,338.74,387.14,126.4,120.0,0.601,412864.1,412864.1,32046,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011107,542981.00
05/23/2016 09:45,2,4.223,ACTIVE,214.19,354.67,59.965,1464011103,"201051344000646","219011344069620",28.77,34.00,0,333.63,382.33,123.1,116.9,0.588,416476.1,416476.1,36602,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011108,542982.00
05/23/2016 09:45,2,4.098,ACTIVE,212.38,358.58,59.965,1464011103,"274151322000052","219011344069620",28.33,37.00,0,333.33,370.60,117.5,111.5,0.460,692944.0,692944.0,25424,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011110,542983.00
05/23/2016 09:45,2,4.283,ACTIVE,215.32,356.18,59.970,1464011103,"201051344000585","219011344069620",28.57,33.00,0,333.93,385.03,123.9,117.7,0.588,423191.7,423191.7,36604,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011111,542984.00
05/23/2016 09:45,2,4.240,ACTIVE,213.96,353.47,59.965,1464011103,"201051344001230","219011344069620",28.77,35.00,0,333.33,381.42,123.5,117.3,0.583,420200.0,420200.0,36405,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011112,542985.00
05/23/2016 09:45,2,4.252,ACTIVE,215.32,355.28,59.970,1464011103,"201051344000582","219011344069620",28.47,30.50,0,334.24,386.23,122.6,116.4,0.566,413590.8,413590.8,36572,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011113,542986.00
05/23/2016 09:45,2,4.324,ACTIVE,214.41,354.67,59.975,1464011103,"201051344000955","219011344069620",28.71,33.30,0,333.63,382.93,125.7,119.4,0.605,425828.2,425828.2,36506,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011114,542987.00
05/23/2016 09:45,2,2.744,ACTIVE,212.38,419.00,59.965,1464011103,"274151322000094","219011344069620",38.43,39.50,0,391.34,444.24,106.1,100.5,0.411,559355.5,559355.5,26459,0,0,0,L,1151911521,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011114,542988.00
05/23/2016 09:45,2,4.363,ACTIVE,216.90,358.88,59.970,1464011103,"201051344000579","219011344069620",28.57,32.60,0,338.44,386.83,126.2,119.9,0.610,426854.4,426854.4,12119,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011115,542989.00
05/23/2016 09:45,2,4.338,ACTIVE,214.19,354.67,59.970,1464011103,"201051344000890","219011344069620",28.37,35.60,0,334.24,382.33,124.7,118.5,0.575,423001.4,423001.4,36523,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011116,542990.00
05/23/2016 09:45,2,4.281,ACTIVE,214.64,355.58,59.970,1464011103,"201051344000438","219011344069620",28.78,33.00,0,334.54,385.33,124.9,118.7,0.592,425041.0,425041.0,36527,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011117,542991.00
05/23/2016 09:45,2,4.242,ACTIVE,214.19,354.07,59.970,1464011103,"201051344000417","219011344069620",28.49,35.40,0,334.24,382.63,122.4,116.2,0.583,417570.5,417570.5,36687,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011118,542992.00
05/23/2016 09:45,2,4.018,ACTIVE,212.16,359.78,59.954,1464011103,"274151322000083","219011344069620",28.35,38.80,0,332.43,370.60,115.3,109.3,0.460,686725.7,686725.7,25496,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011119,542993.00
05/23/2016 09:45,2,4.297,ACTIVE,213.29,361.89,59.959,1464011103,"274151322000076","219011344069620",29.26,36.50,0,333.93,373.31,127.4,121.0,0.508,731191.0,731191.0,25494,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011120,542994.00
05/23/2016 09:45,2,4.402,ACTIVE,216.00,355.88,59.965,1464011103,"201051344000868","219011344069620",28.35,30.50,0,338.74,386.53,126.3,120.0,0.570,412006.8,412006.8,31767,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011121,542995.00
05/23/2016 09:45,2,4.297,ACTIVE,212.16,347.46,59.954,1464011103,"274151322000095","219011344069620",28.57,38.40,0,333.33,371.81,124.3,118.0,0.473,723674.0,723674.0,25408,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011122,542996.00
05/23/2016 09:45,2,4.412,ACTIVE,217.13,360.08,59.959,1464011103,"201051344000988","219011344069620",28.29,32.40,0,337.84,387.14,126.5,120.1,0.597,409110.0,409110.0,32065,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011123,542997.00
05/23/2016 09:45,2,4.264,ACTIVE,214.64,354.37,59.954,1464011103,"201051344001025","219011344069620",29.10,32.60,0,334.54,385.03,125.7,119.4,0.579,422936.6,422936.6,36577,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011123,542998.00
05/23/2016 09:45,2,4.297,ACTIVE,216.90,357.98,59.949,1464011103,"201051344000458","219011344069620",28.67,32.80,0,339.04,385.93,124.7,118.5,0.601,419928.1,419928.1,31992,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011124,542999.00
05/23/2016 09:45,2,4.320,ACTIVE,217.35,359.48,59.965,1464011103,"201051344000853","219011344069620",28.73,31.30,0,339.95,387.14,125.8,119.5,0.597,418553.0,418553.0,31588,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011125,543000.00
05/23/2016 09:45,2,4.307,ACTIVE,214.19,354.97,59.959,1464011103,"201051344000685","219011344069620",28.25,32.60,0,334.54,384.13,123.1,116.9,0.610,424583.6,424583.6,36414,0,0,0,L,1122011218,0,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011126,543001.00
05/23/2016 09:45,2,4.236,ACTIVE,215.09,355.88,59.954,1464011103,"201051344000917","219011344069620",28.57,32.00,0,334.24,385.93,122.5,116.4,0.575,421462.0,421462.0,36417,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011127,543002.00
05/23/2016 09:45,2,4.264,ACTIVE,214.41,354.67,59.959,1464011103,"201051344001145","219011344069620",28.17,32.80,0,335.14,382.03,121.7,115.5,0.570,426644.2,426644.2,36268,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011128,543003.00
05/23/2016 09:45,2,4.322,ACTIVE,215.32,356.18,59.965,1464011103,"201051344000651","219011344069620",28.57,30.30,0,338.14,385.93,125.0,118.7,0.579,418882.9,418882.9,36633,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011129,543004.00
05/23/2016 09:45,2,4.020,ACTIVE,212.16,360.99,59.949,1464011103,"274151322000088","219011344069620",27.59,35.80,0,333.03,369.40,112.2,106.4,0.420,663907.5,663907.5,25160,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011130,543005.00
05/23/2016 09:45,2,2.656,ACTIVE,213.29,424.11,59.954,1464011103,"274151322000068","219011344069620",39.34,38.40,0,394.05,444.24,106.7,101.0,0.411,559066.9,559066.9,26667,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011131,543006.00
05/23/2016 09:45,2,4.236,ACTIVE,214.87,354.97,59.922,1464011103,"201051344001135","219011344069620",28.80,31.80,0,334.54,382.33,123.6,117.4,0.579,414947.7,414947.7,36572,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011132,543007.00
05/23/2016 09:45,2,4.363,ACTIVE,215.54,357.08,59.954,1464011103,"201051344000594","219011344069620",28.39,32.80,0,337.54,387.14,125.4,119.1,0.588,423693.1,423693.1,32024,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011133,543008.00
05/23/2016 09:45,2,4.260,ACTIVE,215.09,355.28,59.928,1464011103,"201051344001203","219011344069620",29.22,31.50,0,336.64,386.53,126.1,119.8,0.605,421934.4,421934.4,36602,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011134,543009.00
05/23/2016 09:45,2,4.018,ACTIVE,212.38,345.96,59.938,1464011103,"274151322000054","219011344069620",27.73,38.40,0,333.03,370.00,112.8,106.9,0.429,678150.2,678150.2,25192,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011135,543010.00
05/23/2016 09:45,2,4.342,ACTIVE,216.45,357.08,59.959,1464011103,"201051344000867","219011344069620",28.49,32.80,0,339.04,386.23,125.2,118.9,0.570,411258.7,411258.7,32030,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011136,543011.00
05/23/2016 09:45,2,4.266,ACTIVE,214.87,355.88,59.949,1464011103,"201051344001093","219011344069620",29.10,31.50,0,335.74,386.23,125.7,119.4,0.579,420549.5,420549.5,36467,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011137,543012.00
05/23/2016 09:45,2,4.309,ACTIVE,216.45,357.98,59.922,1464011103,"201051344000900","219011344069620",28.92,30.30,0,337.84,387.44,126.2,119.9,0.588,426966.7,426966.7,31421,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011138,543013.00
05/23/2016 09:45,2,4.244,ACTIVE,216.90,357.08,59.944,1464011103,"201051344000648","219011344069620",28.55,30.50,0,339.04,386.23,122.7,116.5,0.570,418832.2,418832.2,31713,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011139,543014.00
05/23/2016 09:45,2,4.307,ACTIVE,216.90,358.28,59.965,1464011103,"201051344000569","219011344069620",28.37,32.40,0,338.44,386.23,123.7,117.5,0.583,428039.4,428039.4,31347,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011140,543015.00
05/23/2016 09:45,2,4.217,ACTIVE,216.90,355.88,59.954,1464011103,"201051344000983","219011344069620",29.14,32.00,0,339.04,385.93,124.5,118.2,0.597,419515.2,419515.2,31831,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011141,543016.00
05/23/2016 09:45,2,4.387,ACTIVE,217.13,358.58,59.975,1464011103,"201051344001158","219011344069620",27.79,31.30,0,338.74,385.93,123.4,117.2,0.583,413930.6,413930.6,32092,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011142,543017.00
05/23/2016 09:45,2,4.240,ACTIVE,217.13,358.88,59.954,1464011103,"201051344000576","219011344069620",28.71,31.00,0,338.14,386.23,123.3,117.1,0.575,420945.2,420945.2,31498,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011143,543018.00
05/23/2016 09:45,2,3.953,ACTIVE,212.61,355.88,59.954,1464011103,"274151322000087","219011344069620",27.53,40.40,0,333.33,368.80,110.2,104.4,0.407,651775.9,651775.9,25279,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464011144,543019.00
05/23/2016 10:00,2,4.561,ACTIVE,217.35,359.18,59.996,1464012004,"201051344000645","219011344069620",28.59,33.30,0,338.74,388.04,132.1,125.6,0.597,420494.9,420494.9,31636,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012005,543020.00
05/23/2016 10:00,2,4.246,ACTIVE,213.74,356.18,59.986,1464012004,"274151322000085","219011344069620",27.19,37.50,0,333.03,371.51,117.0,111.0,0.455,680078.8,680078.8,25197,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012006,543021.00
05/23/2016 10:00,2,4.611,ACTIVE,216.67,359.48,60.018,1464012004,"201051344000633","219011344069620",28.35,32.80,0,338.14,388.34,132.4,125.9,0.636,411593.1,411593.1,32109,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012007,543022.00
05/23/2016 10:00,2,4.609,ACTIVE,217.35,360.08,59.965,1464012004,"201051344000469","219011344069620",28.69,32.00,0,338.14,388.94,133.9,127.4,0.632,412894.2,412894.2,32047,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012007,543023.00
05/23/2016 10:00,2,4.496,ACTIVE,214.64,355.88,59.986,1464012004,"201051344000646","219011344069620",28.63,36.00,0,333.93,384.43,130.3,123.8,0.619,416505.4,416505.4,36603,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012008,543024.00
05/23/2016 10:00,2,4.371,ACTIVE,213.51,350.77,59.959,1464012004,"274151322000052","219011344069620",28.05,40.00,0,333.03,373.61,124.1,117.8,0.491,692971.9,692971.9,25425,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012009,543025.00
05/23/2016 10:00,2,4.594,ACTIVE,215.77,357.38,59.981,1464012004,"201051344000585","219011344069620",28.33,35.40,0,338.14,387.14,131.8,125.3,0.614,423221.2,423221.2,36605,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012010,543026.00
05/23/2016 10:00,2,4.539,ACTIVE,214.64,354.37,59.965,1464012004,"201051344001230","219011344069620",28.41,36.30,0,333.33,383.23,130.6,124.1,0.610,420229.2,420229.2,36406,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012011,543027.00
05/23/2016 10:00,2,4.492,ACTIVE,215.77,356.18,59.991,1464012004,"201051344000582","219011344069620",28.59,31.30,0,337.84,388.34,130.1,123.6,0.605,413619.9,413619.9,36573,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012012,543028.00
05/23/2016 10:00,2,4.596,ACTIVE,214.87,355.58,59.981,1464012004,"201051344000955","219011344069620",28.53,35.00,0,333.63,384.13,132.7,126.1,0.641,425857.9,425857.9,36507,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012013,543029.00
05/23/2016 10:00,2,2.908,ACTIVE,213.51,421.40,59.975,1464012004,"274151322000094","219011344069620",38.59,41.80,0,391.04,445.75,111.9,106.1,0.433,559380.5,559380.5,26460,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012014,543030.00
05/23/2016 10:00,2,4.666,ACTIVE,217.35,359.48,59.975,1464012004,"201051344000579","219011344069620",28.47,34.50,0,338.74,388.64,134.6,127.9,0.641,426884.4,426884.4,12120,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012015,543031.00
05/23/2016 10:00,2,4.564,ACTIVE,214.87,355.58,59.975,1464012004,"201051344000890","219011344069620",28.61,37.80,0,334.54,384.43,132.3,125.8,0.610,423030.9,423030.9,36524,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012016,543032.00
05/23/2016 10:00,2,4.611,ACTIVE,215.54,356.18,60.002,1464012004,"201051344000438","219011344069620",28.37,35.00,0,338.14,387.44,132.5,126.0,0.632,425070.5,425070.5,36528,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012016,543033.00
05/23/2016 10:00,2,4.561,ACTIVE,215.09,356.48,59.970,1464012004,"201051344000417","219011344069620",28.19,37.50,0,335.14,383.83,130.2,123.8,0.632,417599.5,417599.5,36688,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012017,543034.00
05/23/2016 10:00,2,4.344,ACTIVE,213.06,356.18,59.981,1464012004,"274151322000083","219011344069620",27.91,40.80,0,332.73,373.01,122.7,116.5,0.495,686752.9,686752.9,25497,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012019,543035.00
05/23/2016 10:00,2,4.684,ACTIVE,213.96,365.80,59.959,1464012004,"274151322000076","219011344069620",28.55,39.00,0,334.84,377.82,135.3,128.7,0.539,731221.1,731221.1,25495,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012020,543036.00
05/23/2016 10:00,2,4.727,ACTIVE,216.45,357.98,59.975,1464012004,"201051344000868","219011344069620",28.21,32.20,0,337.84,388.64,135.0,128.3,0.619,412036.8,412036.8,31768,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012020,543037.00
05/23/2016 10:00,2,4.611,ACTIVE,213.29,351.37,59.965,1464012004,"274151322000095","219011344069620",28.37,41.30,0,333.33,374.51,132.3,125.8,0.499,723703.4,723703.4,25409,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012021,543038.00
05/23/2016 10:00,2,4.754,ACTIVE,217.35,361.29,59.970,1464012004,"201051344000988","219011344069620",28.07,34.00,0,337.54,389.54,135.2,128.5,0.636,409139.9,409139.9,32066,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012022,543039.00
05/23/2016 10:00,2,4.643,ACTIVE,215.77,355.88,59.981,1464012004,"201051344001025","219011344069620",28.69,34.50,0,338.14,387.74,134.8,128.2,0.614,422966.5,422966.5,36578,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012023,543040.00
05/23/2016 10:00,2,4.641,ACTIVE,217.35,358.28,59.986,1464012004,"201051344000458","219011344069620",28.49,34.00,0,339.04,388.64,133.9,127.3,0.650,419957.7,419957.7,31993,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012024,543041.00
05/23/2016 10:00,2,4.684,ACTIVE,218.03,361.59,59.965,1464012004,"201051344000853","219011344069620",28.49,33.30,0,339.65,389.54,135.1,128.5,0.645,418582.8,418582.8,31589,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012025,543042.00
05/23/2016 10:00,2,4.594,ACTIVE,214.87,355.88,59.975,1464012004,"201051344000685","219011344069620",28.41,35.00,0,337.84,386.23,132.2,125.6,0.650,424612.8,424612.8,36415,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012026,543043.00
05/23/2016 10:00,2,4.555,ACTIVE,215.77,356.78,59.970,1464012004,"201051344000917","219011344069620",28.55,33.00,0,337.54,387.44,131.6,125.1,0.619,421491.1,421491.1,36418,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012027,543044.00
05/23/2016 10:00,2,4.590,ACTIVE,214.87,355.28,59.965,1464012004,"201051344001145","219011344069620",28.17,34.30,0,338.14,386.83,131.0,124.5,0.619,426673.2,426673.2,36269,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012028,543045.00
05/23/2016 10:00,2,4.654,ACTIVE,216.00,357.68,59.965,1464012004,"201051344000651","219011344069620",28.53,32.20,0,338.74,388.04,134.5,127.9,0.619,418912.6,418912.6,36634,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012029,543046.00
05/23/2016 10:00,2,4.322,ACTIVE,213.29,360.99,59.965,1464012004,"274151322000088","219011344069620",27.37,37.80,0,333.33,372.11,119.8,113.8,0.451,663934.0,663934.0,25161,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012030,543047.00
05/23/2016 10:00,2,2.928,ACTIVE,214.41,418.09,59.970,1464012004,"274151322000068","219011344069620",38.27,40.40,0,394.05,442.44,114.0,108.1,0.442,559092.1,559092.1,26668,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012031,543048.00
05/23/2016 10:00,2,4.654,ACTIVE,215.54,356.78,59.959,1464012004,"201051344001135","219011344069620",28.29,33.30,0,336.04,386.83,133.4,126.8,0.614,414977.3,414977.3,36573,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012032,543049.00
05/23/2016 10:00,2,4.682,ACTIVE,216.22,358.28,60.002,1464012004,"201051344000594","219011344069620",28.55,34.30,0,338.74,389.54,135.3,128.7,0.623,423723.1,423723.1,32025,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012033,543050.00
05/23/2016 10:00,2,4.717,ACTIVE,216.00,357.68,59.981,1464012004,"201051344001203","219011344069620",28.53,33.00,0,338.44,389.24,136.2,129.5,0.645,421964.6,421964.6,36603,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012034,543051.00
05/23/2016 10:00,2,4.359,ACTIVE,213.51,352.27,59.954,1464012004,"274151322000054","219011344069620",27.39,41.30,0,332.43,372.71,120.9,114.8,0.460,678177.0,678177.0,25193,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012034,543052.00
05/23/2016 10:00,2,4.699,ACTIVE,216.67,356.78,59.959,1464012004,"201051344000867","219011344069620",28.41,34.80,0,339.04,388.34,135.2,128.6,0.628,411288.6,411288.6,32031,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012035,543053.00
05/23/2016 10:00,2,4.682,ACTIVE,215.77,357.98,59.954,1464012004,"201051344001093","219011344069620",28.59,33.00,0,338.14,388.34,135.6,128.9,0.623,420579.5,420579.5,36468,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012036,543054.00
05/23/2016 10:00,2,4.674,ACTIVE,216.90,358.58,59.991,1464012004,"201051344000900","219011344069620",28.88,32.00,0,338.14,389.24,136.7,130.0,0.632,426997.0,426997.0,31422,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012037,543055.00
05/23/2016 10:00,2,4.613,ACTIVE,217.13,359.18,59.965,1464012004,"201051344000648","219011344069620",28.45,32.00,0,338.74,388.94,133.1,126.5,0.623,418861.6,418861.6,31714,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012038,543056.00
05/23/2016 10:00,2,4.656,ACTIVE,217.35,358.28,59.959,1464012004,"201051344000569","219011344069620",28.51,34.00,0,338.44,388.64,134.4,127.8,0.628,428069.2,428069.2,31348,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012039,543057.00
05/23/2016 10:00,2,4.672,ACTIVE,217.35,358.88,59.965,1464012004,"201051344000983","219011344069620",28.59,33.50,0,337.24,389.54,135.3,128.7,0.641,419545.1,419545.1,31832,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012040,543058.00
05/23/2016 10:00,2,4.672,ACTIVE,217.58,359.78,59.975,1464012004,"201051344001158","219011344069620",28.29,33.30,0,338.74,388.94,133.8,127.3,0.632,413960.3,413960.3,32093,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012041,543059.00
05/23/2016 10:00,2,4.627,ACTIVE,217.58,360.99,59.975,1464012004,"201051344000576","219011344069620",28.47,32.40,0,338.14,388.94,133.5,126.9,0.614,420974.8,420974.8,31499,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012042,543060.00
05/23/2016 10:00,2,4.242,ACTIVE,213.29,357.68,59.986,1464012004,"274151322000087","219011344069620",27.57,46.60,0,332.13,370.60,118.4,112.4,0.411,651802.3,651802.3,25280,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012043,543061.00
05/23/2016 10:15,2,4.818,ACTIVE,217.13,359.78,59.965,1464012903,"201051344000645","219011344069620",28.05,34.80,0,339.04,390.14,136.8,130.2,0.623,420526.5,420526.5,31637,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012904,543062.00
05/23/2016 10:15,2,4.424,ACTIVE,213.29,362.49,59.954,1464012903,"274151322000085","219011344069620",26.92,40.00,0,335.74,374.51,120.6,114.5,0.464,680106.7,680106.7,25198,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012905,543063.00
05/23/2016 10:15,2,4.742,ACTIVE,216.67,360.38,59.949,1464012903,"201051344000633","219011344069620",28.49,35.00,0,338.14,390.14,136.8,130.1,0.658,411624.7,411624.7,32110,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012906,543064.00
05/23/2016 10:15,2,4.824,ACTIVE,217.13,357.98,59.922,1464012903,"201051344000469","219011344069620",28.31,33.50,0,338.44,391.34,138.3,131.6,0.667,412926.1,412926.1,32048,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012907,543065.00
05/23/2016 10:15,2,4.697,ACTIVE,214.64,356.18,59.965,1464012903,"201051344000646","219011344069620",28.33,37.80,0,333.33,387.74,134.8,128.1,0.654,416536.6,416536.6,36604,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012908,543066.00
05/23/2016 10:15,2,4.529,ACTIVE,213.29,348.66,59.954,1464012903,"274151322000052","219011344069620",28.03,40.80,0,333.63,377.22,128.6,122.2,0.508,693001.5,693001.5,25426,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012909,543067.00
05/23/2016 10:15,2,4.766,ACTIVE,215.54,357.98,59.959,1464012903,"201051344000585","219011344069620",28.23,36.30,0,338.14,388.94,136.4,129.7,0.645,423252.7,423252.7,36606,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012910,543068.00
05/23/2016 10:15,2,4.711,ACTIVE,214.41,354.07,59.991,1464012903,"201051344001230","219011344069620",28.15,38.00,0,333.33,384.73,134.4,127.8,0.628,420260.3,420260.3,36407,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012911,543069.00
05/23/2016 10:15,2,4.691,ACTIVE,215.77,357.68,59.959,1464012903,"201051344000582","219011344069620",28.17,33.50,0,337.54,389.84,133.8,127.2,0.632,413650.9,413650.9,36574,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012912,543070.00
