ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 10:15,2,4.750,ACTIVE,214.41,355.28,59.949,1464012903,"201051344000955","219011344069620",28.35,36.00,0,333.93,385.63,136.3,129.7,0.654,425889.5,425889.5,36508,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012913,543071.00
05/23/2016 10:15,2,3.070,ACTIVE,213.29,406.07,59.938,1464012903,"274151322000094","219011344069620",37.45,43.20,0,387.74,440.34,116.3,110.3,0.455,559407.2,559407.2,26461,0,0,0,L,1151911521,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012914,543072.00
05/23/2016 10:15,2,4.803,ACTIVE,217.58,359.48,59.954,1464012903,"201051344000579","219011344069620",28.45,35.40,0,339.04,390.44,138.3,131.5,0.663,426916.3,426916.3,12121,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012914,543073.00
05/23/2016 10:15,2,4.781,ACTIVE,214.64,356.18,59.965,1464012903,"201051344000890","219011344069620",28.01,39.30,0,333.93,385.93,135.5,128.8,0.623,423062.3,423062.3,36525,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012915,543074.00
05/23/2016 10:15,2,4.775,ACTIVE,215.09,356.48,59.949,1464012903,"201051344000438","219011344069620",28.07,36.00,0,338.44,389.24,135.8,129.2,0.654,425101.9,425101.9,36529,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012916,543075.00
05/23/2016 10:15,2,4.695,ACTIVE,214.87,356.18,59.965,1464012903,"201051344000417","219011344069620",28.01,39.30,0,333.33,387.74,133.2,126.6,0.645,417630.3,417630.3,36689,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012917,543076.00
05/23/2016 10:15,2,4.445,ACTIVE,212.83,347.46,59.949,1464012903,"274151322000083","219011344069620",28.05,43.20,0,334.84,376.01,126.2,119.9,0.499,686782.0,686782.0,25498,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012918,543077.00
05/23/2016 10:15,2,4.787,ACTIVE,213.96,354.67,59.954,1464012903,"274151322000076","219011344069620",28.63,41.30,0,338.14,380.52,138.6,131.9,0.548,731253.1,731253.1,25496,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012919,543078.00
05/23/2016 10:15,2,4.830,ACTIVE,216.22,358.88,59.959,1464012903,"201051344000868","219011344069620",28.15,33.80,0,338.14,389.84,137.7,131.0,0.623,412068.6,412068.6,31769,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012920,543079.00
05/23/2016 10:15,2,4.684,ACTIVE,213.29,365.80,59.959,1464012903,"274151322000095","219011344069620",28.55,43.20,0,333.63,376.31,135.3,128.6,0.513,723734.7,723734.7,25410,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012921,543080.00
05/23/2016 10:15,2,4.834,ACTIVE,217.13,359.48,59.965,1464012903,"201051344000988","219011344069620",28.15,35.40,0,338.14,391.94,137.8,131.1,0.650,409171.8,409171.8,32067,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012922,543081.00
05/23/2016 10:15,2,4.773,ACTIVE,215.32,356.18,59.938,1464012903,"201051344001025","219011344069620",28.43,36.30,0,338.14,389.24,137.4,130.7,0.632,422998.2,422998.2,36579,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012922,543082.00
05/23/2016 10:15,2,4.736,ACTIVE,217.35,359.18,59.965,1464012903,"201051344000458","219011344069620",28.47,35.40,0,338.74,390.14,136.6,129.9,0.663,419989.2,419989.2,31994,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012923,543083.00
05/23/2016 10:15,2,4.809,ACTIVE,217.80,359.48,59.965,1464012903,"201051344000853","219011344069620",28.23,34.50,0,341.75,393.75,137.6,130.9,0.654,418614.6,418614.6,31590,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012924,543084.00
05/23/2016 10:15,2,4.746,ACTIVE,214.64,356.78,59.965,1464012903,"201051344000685","219011344069620",27.95,36.30,0,337.54,388.34,134.3,127.7,0.663,424643.9,424643.9,36416,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012925,543085.00
05/23/2016 10:15,2,4.711,ACTIVE,215.09,356.18,59.970,1464012903,"201051344000917","219011344069620",28.03,35.00,0,337.24,388.94,133.7,127.1,0.636,421522.1,421522.1,36419,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012926,543086.00
05/23/2016 10:15,2,4.617,ACTIVE,214.41,354.67,59.970,1464012903,"201051344001145","219011344069620",28.47,35.80,0,336.04,388.04,133.2,126.6,0.619,426704.0,426704.0,36270,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012927,543087.00
05/23/2016 10:15,2,4.717,ACTIVE,215.54,356.18,59.959,1464012903,"201051344000651","219011344069620",28.51,34.00,0,338.74,389.54,136.2,129.5,0.614,418944.2,418944.2,36635,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012928,543088.00
05/23/2016 10:15,2,4.434,ACTIVE,213.29,348.36,59.991,1464012903,"274151322000088","219011344069620",27.10,40.20,0,333.63,373.31,121.5,115.4,0.455,663962.2,663962.2,25162,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012929,543089.00
05/23/2016 10:15,2,2.979,ACTIVE,214.19,425.91,59.970,1464012903,"274151322000068","219011344069620",38.68,41.50,0,391.94,443.34,117.0,111.0,0.446,559118.8,559118.8,26669,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012930,543090.00
05/23/2016 10:15,2,4.682,ACTIVE,215.09,356.78,59.970,1464012903,"201051344001135","219011344069620",28.51,34.50,0,334.84,388.34,135.1,128.5,0.636,415008.6,415008.6,36574,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012931,543091.00
05/23/2016 10:15,2,4.721,ACTIVE,215.77,357.98,59.965,1464012903,"201051344000594","219011344069620",28.71,36.30,0,338.44,390.44,137.2,130.5,0.641,423754.9,423754.9,32026,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012932,543092.00
05/23/2016 10:15,2,4.803,ACTIVE,215.54,356.78,59.970,1464012903,"201051344001203","219011344069620",28.39,35.20,0,338.44,390.74,138.0,131.3,0.650,421996.6,421996.6,36604,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012933,543093.00
05/23/2016 10:15,2,4.428,ACTIVE,213.29,354.07,59.986,1464012903,"274151322000054","219011344069620",27.31,43.60,0,333.03,374.21,122.4,116.2,0.460,678205.3,678205.3,25194,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012934,543094.00
05/23/2016 10:15,2,4.826,ACTIVE,216.45,357.98,59.975,1464012903,"201051344000867","219011344069620",28.07,35.60,0,337.84,389.54,137.1,130.4,0.650,411320.4,411320.4,32032,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012935,543095.00
05/23/2016 10:15,2,4.693,ACTIVE,215.54,357.08,59.986,1464012903,"201051344001093","219011344069620",28.78,34.00,0,338.14,390.14,136.8,130.1,0.632,420611.3,420611.3,36469,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012936,543096.00
05/23/2016 10:15,2,4.822,ACTIVE,216.90,358.88,59.975,1464012903,"201051344000900","219011344069620",28.41,33.80,0,338.14,390.74,138.7,132.0,0.641,427029.2,427029.2,31423,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012937,543097.00
05/23/2016 10:15,2,4.734,ACTIVE,217.13,359.78,59.965,1464012903,"201051344000648","219011344069620",28.21,32.60,0,339.04,390.44,135.2,128.6,0.632,418892.9,418892.9,31715,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012938,543098.00
05/23/2016 10:15,2,4.781,ACTIVE,217.13,359.48,59.959,1464012903,"201051344000569","219011344069620",28.21,35.60,0,338.44,390.14,136.6,130.0,0.641,428100.8,428100.8,31349,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012939,543099.00
05/23/2016 10:15,2,4.701,ACTIVE,217.35,359.78,60.002,1464012903,"201051344000983","219011344069620",28.88,35.00,0,338.44,390.44,137.4,130.7,0.645,419577.0,419577.0,31833,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012940,543100.00
05/23/2016 10:15,2,4.738,ACTIVE,217.35,360.69,59.981,1464012903,"201051344001158","219011344069620",28.39,35.00,0,338.74,390.14,136.3,129.7,0.645,413991.9,413991.9,32094,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012940,543101.00
05/23/2016 10:15,2,4.723,ACTIVE,217.35,360.08,59.975,1464012903,"201051344000576","219011344069620",28.43,33.50,0,338.44,390.74,136.0,129.4,0.636,421006.3,421006.3,31500,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012941,543102.00
05/23/2016 10:15,2,4.383,ACTIVE,213.51,348.96,59.986,1464012903,"274151322000087","219011344069620",27.23,50.60,0,334.54,374.51,120.7,114.6,0.433,651830.2,651830.2,25281,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464012942,543103.00
05/23/2016 10:30,2,3.582,ACTIVE,216.67,354.67,60.034,1464013803,"201051344000645","219011344069620",28.27,34.80,0,339.04,391.34,102.5,97.1,0.473,420556.2,420556.2,31638,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013804,543104.00
05/23/2016 10:30,2,3.287,ACTIVE,213.51,351.37,60.007,1464013803,"274151322000085","219011344069620",27.33,40.40,0,335.14,373.31,91.0,85.9,0.345,680133.0,680133.0,25199,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013805,543105.00
05/23/2016 10:30,2,3.539,ACTIVE,216.22,355.58,60.012,1464013803,"201051344000633","219011344069620",28.59,34.50,0,338.14,391.34,102.5,97.0,0.491,411654.4,411654.4,32111,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013806,543106.00
05/23/2016 10:30,2,3.574,ACTIVE,216.67,357.38,60.002,1464013803,"201051344000469","219011344069620",28.57,33.30,0,338.44,392.55,103.4,97.9,0.499,412956.1,412956.1,32049,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013806,543107.00
05/23/2016 10:30,2,3.512,ACTIVE,213.96,351.97,60.034,1464013803,"201051344000646","219011344069620",28.41,38.20,0,333.03,389.84,101.0,95.6,0.482,416565.9,416565.9,36605,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013808,543108.00
05/23/2016 10:30,2,3.365,ACTIVE,213.29,358.88,59.996,1464013803,"274151322000052","219011344069620",28.29,41.80,0,334.24,375.71,96.5,91.2,0.371,693029.4,693029.4,25427,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013809,543109.00
05/23/2016 10:30,2,3.574,ACTIVE,214.64,353.17,60.023,1464013803,"201051344000585","219011344069620",28.29,36.30,0,337.24,389.84,102.4,96.9,0.482,423282.3,423282.3,36607,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013809,543110.00
05/23/2016 10:30,2,3.469,ACTIVE,213.74,351.07,60.023,1464013803,"201051344001230","219011344069620",28.43,38.20,0,333.03,385.93,99.8,94.4,0.473,420289.4,420289.4,36408,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013810,543111.00
05/23/2016 10:30,2,3.445,ACTIVE,214.87,353.77,60.028,1464013803,"201051344000582","219011344069620",28.55,33.50,0,337.54,391.04,99.6,94.2,0.468,413679.9,413679.9,36575,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013811,543112.00
05/23/2016 10:30,2,3.582,ACTIVE,213.96,351.67,60.034,1464013803,"201051344000955","219011344069620",28.09,36.80,0,333.63,386.83,101.8,96.4,0.491,425919.1,425919.1,36509,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013812,543113.00
05/23/2016 10:30,2,2.191,ACTIVE,213.29,421.40,60.007,1464013803,"274151322000094","219011344069620",38.76,43.80,0,387.14,440.34,86.4,81.5,0.331,559432.3,559432.3,26462,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013813,543114.00
05/23/2016 10:30,2,3.533,ACTIVE,216.67,356.78,60.023,1464013803,"201051344000579","219011344069620",28.92,36.00,0,339.34,392.25,103.5,97.9,0.495,426946.2,426946.2,12122,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013814,543115.00
05/23/2016 10:30,2,3.477,ACTIVE,213.96,351.37,59.991,1464013803,"201051344000890","219011344069620",28.67,39.50,0,334.24,386.83,101.1,95.7,0.468,423091.6,423091.6,36526,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013815,543116.00
05/23/2016 10:30,2,3.512,ACTIVE,214.64,353.47,59.991,1464013803,"201051344000438","219011344069620",28.51,37.00,0,335.14,390.44,101.4,95.9,0.491,425131.2,425131.2,36530,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013816,543117.00
05/23/2016 10:30,2,3.465,ACTIVE,214.41,351.67,60.023,1464013803,"201051344000417","219011344069620",28.39,39.50,0,333.93,389.54,99.5,94.1,0.482,417659.1,417659.1,36690,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013817,543118.00
05/23/2016 10:30,2,3.330,ACTIVE,212.83,351.97,60.007,1464013803,"274151322000083","219011344069620",28.05,43.40,0,333.63,374.51,94.5,89.3,0.376,686809.3,686809.3,25499,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013818,543119.00
05/23/2016 10:30,2,3.543,ACTIVE,213.96,353.47,59.986,1464013803,"274151322000076","219011344069620",28.92,41.30,0,338.44,378.42,103.7,98.2,0.411,731283.1,731283.1,25497,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013819,543120.00
05/23/2016 10:30,2,3.619,ACTIVE,215.77,354.97,60.028,1464013803,"201051344000868","219011344069620",28.05,34.00,0,338.14,391.04,102.8,97.3,0.473,412098.3,412098.3,31770,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013820,543121.00
05/23/2016 10:30,2,3.512,ACTIVE,213.06,349.26,60.018,1464013803,"274151322000095","219011344069620",28.47,43.00,0,333.33,376.62,101.2,95.8,0.380,723763.9,723763.9,25411,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013821,543122.00
05/23/2016 10:30,2,3.559,ACTIVE,216.45,357.08,60.002,1464013803,"201051344000988","219011344069620",28.55,35.00,0,338.14,393.15,102.9,97.4,0.486,409201.5,409201.5,32068,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013822,543123.00
05/23/2016 10:30,2,3.551,ACTIVE,214.41,351.97,60.039,1464013803,"201051344001025","219011344069620",28.61,35.80,0,334.84,390.14,102.9,97.4,0.473,423028.0,423028.0,36580,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013823,543124.00
05/23/2016 10:30,2,3.512,ACTIVE,216.22,354.37,60.002,1464013803,"201051344000458","219011344069620",28.78,35.20,0,339.34,391.34,102.5,97.0,0.499,420018.7,420018.7,31995,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013823,543125.00
05/23/2016 10:30,2,3.545,ACTIVE,216.90,357.38,60.028,1464013803,"201051344000853","219011344069620",28.75,34.30,0,339.65,394.95,103.2,97.7,0.495,418644.3,418644.3,31591,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013824,543126.00
05/23/2016 10:30,2,3.510,ACTIVE,213.74,352.27,59.996,1464013803,"201051344000685","219011344069620",28.19,37.00,0,334.84,389.54,100.3,94.9,0.504,424672.9,424672.9,36417,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013825,543127.00
05/23/2016 10:30,2,3.465,ACTIVE,213.96,351.07,59.986,1464013803,"201051344000917","219011344069620",28.37,35.00,0,332.73,389.84,99.6,94.2,0.473,421551.0,421551.0,36420,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013826,543128.00
05/23/2016 10:30,2,3.479,ACTIVE,213.74,350.77,60.018,1464013803,"201051344001145","219011344069620",28.31,35.60,0,335.44,389.24,99.8,94.4,0.468,426732.8,426732.8,36271,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013827,543129.00
05/23/2016 10:30,2,3.545,ACTIVE,214.64,351.97,59.949,1464013803,"201051344000651","219011344069620",28.47,33.50,0,338.44,390.74,102.2,96.7,0.477,418973.7,418973.7,36636,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013828,543130.00
05/23/2016 10:30,2,3.318,ACTIVE,213.06,357.08,60.028,1464013803,"274151322000088","219011344069620",27.19,40.00,0,334.24,373.61,91.5,86.4,0.345,663988.4,663988.4,25163,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013829,543131.00
05/23/2016 10:30,2,2.279,ACTIVE,213.96,412.68,59.996,1464013803,"274151322000068","219011344069620",37.95,42.00,0,391.04,441.24,87.3,82.3,0.331,559143.9,559143.9,26670,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013830,543132.00
05/23/2016 10:30,2,3.572,ACTIVE,213.96,350.47,60.028,1464013803,"201051344001135","219011344069620",28.27,34.50,0,334.54,390.14,102.4,96.9,0.473,415037.9,415037.9,36575,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013831,543133.00
05/23/2016 10:30,2,3.604,ACTIVE,215.54,354.97,59.986,1464013803,"201051344000594","219011344069620",28.45,36.00,0,337.54,391.64,103.9,98.4,0.482,423784.6,423784.6,32027,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013832,543134.00
05/23/2016 10:30,2,3.572,ACTIVE,214.19,351.97,59.981,1464013803,"201051344001203","219011344069620",28.67,34.80,0,338.14,391.94,103.7,98.1,0.499,422026.4,422026.4,36605,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013833,543135.00
05/23/2016 10:30,2,3.297,ACTIVE,213.06,345.36,60.018,1464013803,"274151322000054","219011344069620",27.77,43.60,0,334.54,374.21,92.7,87.5,0.349,678231.7,678231.7,25195,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013834,543136.00
05/23/2016 10:30,2,3.592,ACTIVE,216.22,354.07,60.002,1464013803,"201051344000867","219011344069620",28.53,36.00,0,339.04,390.14,103.8,98.3,0.477,411350.0,411350.0,32033,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013835,543137.00
05/23/2016 10:30,2,3.508,ACTIVE,214.41,352.57,60.007,1464013803,"201051344001093","219011344069620",28.77,34.30,0,337.54,391.04,102.2,96.7,0.473,420640.8,420640.8,36470,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013836,543138.00
05/23/2016 10:30,2,3.607,ACTIVE,216.22,355.28,60.018,1464013803,"201051344000900","219011344069620",28.71,33.50,0,337.54,391.94,104.9,99.4,0.486,427059.1,427059.1,31424,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013837,543139.00
05/23/2016 10:30,2,3.543,ACTIVE,216.45,355.88,60.007,1464013803,"201051344000648","219011344069620",28.55,32.60,0,338.74,391.94,102.4,96.9,0.477,418922.1,418922.1,31716,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013838,543140.00
05/23/2016 10:30,2,3.582,ACTIVE,216.45,356.18,60.018,1464013803,"201051344000569","219011344069620",28.55,35.60,0,338.44,391.04,103.6,98.1,0.491,428130.3,428130.3,31350,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013839,543141.00
05/23/2016 10:30,2,3.613,ACTIVE,216.45,354.67,60.023,1464013803,"201051344000983","219011344069620",28.61,35.40,0,338.44,391.64,104.7,99.1,0.504,419606.7,419606.7,31834,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013840,543142.00
05/23/2016 10:30,2,3.578,ACTIVE,216.45,354.97,60.023,1464013803,"201051344001158","219011344069620",28.51,34.00,0,338.74,391.34,103.4,97.9,0.491,414021.2,414021.2,32095,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013840,543143.00
05/23/2016 10:30,2,3.541,ACTIVE,216.90,357.38,60.012,1464013803,"201051344000576","219011344069620",28.65,33.50,0,338.74,392.25,102.8,97.3,0.482,421035.5,421035.5,31501,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013841,543144.00
05/23/2016 10:30,2,3.314,ACTIVE,213.51,353.17,59.996,1464013803,"274151322000087","219011344069620",27.29,52.80,0,333.93,372.41,91.5,86.4,0.331,651856.1,651856.1,25282,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464013842,543145.00
05/23/2016 10:45,2,3.578,ACTIVE,216.22,355.58,59.991,1464014703,"201051344000645","219011344069620",28.63,34.00,0,328.22,382.33,103.7,98.2,0.486,420580.1,420580.1,31639,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014704,543146.00
05/23/2016 10:45,2,3.301,ACTIVE,213.06,355.28,59.954,1464014703,"274151322000085","219011344069620",27.69,40.00,0,323.41,367.30,92.6,87.5,0.349,680154.1,680154.1,25200,0,0,0,L,1151911521,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014705,543147.00
05/23/2016 10:45,2,3.566,ACTIVE,215.54,354.67,59.959,1464014703,"201051344000633","219011344069620",28.75,34.00,0,327.32,382.33,103.8,98.3,0.495,411678.3,411678.3,32112,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014706,543148.00
05/23/2016 10:45,2,3.609,ACTIVE,216.22,356.48,59.965,1464014703,"201051344000469","219011344069620",28.61,32.80,0,328.82,383.53,104.5,99.0,0.508,412980.2,412980.2,32050,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014707,543149.00
05/23/2016 10:45,2,3.529,ACTIVE,213.74,351.97,59.986,1464014703,"201051344000646","219011344069620",28.71,36.80,0,323.41,377.52,102.7,97.2,0.495,416589.4,416589.4,36606,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014708,543150.00
05/23/2016 10:45,2,3.375,ACTIVE,212.61,352.87,59.949,1464014703,"274151322000052","219011344069620",28.55,40.20,0,323.72,368.50,97.5,92.2,0.380,693051.8,693051.8,25428,0,0,0,L,1151911521,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014709,543151.00
05/23/2016 10:45,2,3.566,ACTIVE,214.64,353.17,59.986,1464014703,"201051344000585","219011344069620",28.84,35.40,0,326.42,378.72,104.2,98.7,0.491,423306.2,423306.2,36608,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014710,543152.00
05/23/2016 10:45,2,3.502,ACTIVE,213.96,351.37,59.996,1464014703,"201051344001230","219011344069620",28.59,37.00,0,324.02,376.31,101.3,95.9,0.477,420312.7,420312.7,36409,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014710,543153.00
05/23/2016 10:45,2,3.498,ACTIVE,214.87,353.17,59.996,1464014703,"201051344000582","219011344069620",28.61,32.60,0,324.32,378.12,101.3,95.9,0.473,413703.1,413703.1,36576,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014711,543154.00
05/23/2016 10:45,2,3.566,ACTIVE,213.51,351.37,59.975,1464014703,"201051344000955","219011344069620",28.67,35.80,0,323.11,376.92,103.6,98.0,0.499,425942.9,425942.9,36510,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014712,543155.00
05/23/2016 10:45,2,2.242,ACTIVE,212.61,419.60,59.970,1464014703,"274151322000094","219011344069620",38.63,43.40,0,393.75,448.45,87.7,82.8,0.345,559452.2,559452.2,26463,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014713,543156.00
05/23/2016 10:45,2,3.574,ACTIVE,216.00,354.97,59.917,1464014703,"201051344000579","219011344069620",29.04,34.80,0,328.82,383.23,105.2,99.6,0.499,426970.4,426970.4,12123,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014714,543157.00
05/23/2016 10:45,2,3.600,ACTIVE,213.74,351.37,59.954,1464014703,"201051344000890","219011344069620",28.21,38.40,0,323.11,376.92,102.9,97.4,0.477,423115.2,423115.2,36527,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014715,543158.00
05/23/2016 10:45,2,3.553,ACTIVE,214.41,353.47,59.981,1464014703,"201051344000438","219011344069620",28.65,36.50,0,324.62,378.42,103.1,97.6,0.495,425154.9,425154.9,36531,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014716,543159.00
05/23/2016 10:45,2,3.484,ACTIVE,214.19,351.67,59.986,1464014703,"201051344000417","219011344069620",28.71,38.60,0,324.32,376.92,101.3,95.9,0.491,417682.3,417682.3,36691,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014717,543160.00
05/23/2016 10:45,2,3.348,ACTIVE,212.61,356.48,59.970,1464014703,"274151322000083","219011344069620",28.37,43.20,0,323.72,367.60,96.1,90.8,0.380,686831.3,686831.3,25500,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014718,543161.00
05/23/2016 10:45,2,3.545,ACTIVE,213.51,360.69,59.986,1464014703,"274151322000076","219011344069620",29.28,40.20,0,324.32,370.90,105.2,99.6,0.415,731307.2,731307.2,25498,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014719,543162.00
05/23/2016 10:45,2,3.646,ACTIVE,215.09,352.87,59.986,1464014703,"201051344000868","219011344069620",28.29,32.80,0,329.43,382.63,104.4,98.9,0.482,412122.2,412122.2,31771,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014720,543163.00
05/23/2016 10:45,2,3.525,ACTIVE,212.61,345.96,59.944,1464014703,"274151322000095","219011344069620",28.82,42.30,0,323.11,369.70,102.9,97.4,0.389,723787.5,723787.5,25412,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014720,543164.00
05/23/2016 10:45,2,3.584,ACTIVE,216.00,355.88,59.959,1464014703,"201051344000988","219011344069620",28.82,34.30,0,327.02,382.93,104.7,99.1,0.495,409225.4,409225.4,32069,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014721,543165.00
05/23/2016 10:45,2,3.594,ACTIVE,214.19,351.07,59.981,1464014703,"201051344001025","219011344069620",28.77,34.80,0,325.82,378.42,104.7,99.1,0.482,423051.9,423051.9,36581,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014722,543166.00
05/23/2016 10:45,2,3.529,ACTIVE,216.00,354.07,59.981,1464014703,"201051344000458","219011344069620",29.06,34.80,0,328.22,382.63,103.9,98.4,0.499,420042.5,420042.5,31996,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014723,543167.00
05/23/2016 10:45,2,3.584,ACTIVE,216.45,356.78,60.002,1464014703,"201051344000853","219011344069620",28.90,33.50,0,329.13,383.23,104.9,99.4,0.499,418668.3,418668.3,31592,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014724,543168.00
05/23/2016 10:45,2,3.527,ACTIVE,213.74,352.57,59.938,1464014703,"201051344000685","219011344069620",28.63,35.80,0,324.32,377.82,102.2,96.7,0.508,424696.3,424696.3,36418,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014725,543169.00
05/23/2016 10:45,2,3.477,ACTIVE,214.41,353.17,59.965,1464014703,"201051344000917","219011344069620",28.88,34.80,0,324.32,379.62,101.7,96.3,0.482,421574.2,421574.2,36421,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014726,543170.00
05/23/2016 10:45,2,3.479,ACTIVE,214.19,351.37,59.981,1464014703,"201051344001145","219011344069620",28.84,35.20,0,326.72,377.52,101.6,96.2,0.473,426756.0,426756.0,36272,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014727,543171.00
05/23/2016 10:45,2,3.588,ACTIVE,214.64,352.57,60.002,1464014703,"201051344000651","219011344069620",28.67,32.80,0,326.42,379.92,104.3,98.7,0.486,418997.4,418997.4,36637,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014728,543172.00
05/23/2016 10:45,2,3.328,ACTIVE,212.61,352.27,59.965,1464014703,"274151322000088","219011344069620",27.73,39.00,0,322.81,367.00,93.5,88.3,0.354,664009.6,664009.6,25164,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014729,543173.00
05/23/2016 10:45,2,2.301,ACTIVE,213.51,413.29,59.970,1464014703,"274151322000068","219011344069620",38.27,40.80,0,393.15,447.85,88.8,83.8,0.336,559164.1,559164.1,26671,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014730,543174.00
05/23/2016 10:45,2,3.549,ACTIVE,214.19,351.07,59.991,1464014703,"201051344001135","219011344069620",28.96,34.50,0,324.02,377.52,104.2,98.6,0.491,415061.6,415061.6,36576,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014731,543175.00
05/23/2016 10:45,2,3.633,ACTIVE,214.87,352.87,59.996,1464014703,"201051344000594","219011344069620",28.67,35.80,0,327.62,382.93,105.5,99.9,0.491,423808.6,423808.6,32028,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014732,543176.00
05/23/2016 10:45,2,3.604,ACTIVE,214.41,351.37,59.970,1464014703,"201051344001203","219011344069620",28.84,34.00,0,324.32,379.32,105.3,99.7,0.504,422050.4,422050.4,36606,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014733,543177.00
05/23/2016 10:45,2,3.354,ACTIVE,212.83,348.36,59.975,1464014703,"274151322000054","219011344069620",27.83,42.80,0,323.11,368.20,94.5,89.3,0.358,678253.2,678253.2,25196,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014734,543178.00
05/23/2016 10:45,2,3.605,ACTIVE,215.32,353.17,59.933,1464014703,"201051344000867","219011344069620",28.82,35.20,0,329.13,382.03,105.2,99.6,0.486,411374.0,411374.0,32034,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014735,543179.00
05/23/2016 10:45,2,3.529,ACTIVE,214.64,353.17,59.922,1464014703,"201051344001093","219011344069620",29.00,33.30,0,323.72,379.92,103.7,98.2,0.477,420664.4,420664.4,36471,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014736,543180.00
05/23/2016 10:45,2,3.611,ACTIVE,215.54,356.18,59.938,1464014703,"201051344000900","219011344069620",29.02,32.60,0,329.13,382.93,106.2,100.5,0.491,427083.3,427083.3,31425,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014737,543181.00
05/23/2016 10:45,2,3.514,ACTIVE,216.00,354.97,59.944,1464014703,"201051344000648","219011344069620",29.14,32.00,0,327.92,382.03,103.7,98.2,0.482,418945.7,418945.7,31717,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014738,543182.00
05/23/2016 10:45,2,3.604,ACTIVE,216.00,356.78,60.002,1464014703,"201051344000569","219011344069620",28.80,34.50,0,327.92,382.33,105.1,99.5,0.491,428154.2,428154.2,31351,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014739,543183.00
05/23/2016 10:45,2,3.654,ACTIVE,216.00,355.88,59.970,1464014703,"201051344000983","219011344069620",28.63,34.50,0,327.32,382.63,106.0,100.4,0.504,419630.8,419630.8,31835,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014739,543184.00
05/23/2016 10:45,2,3.639,ACTIVE,216.00,354.67,59.975,1464014703,"201051344001158","219011344069620",28.47,34.00,0,327.92,382.63,104.9,99.4,0.495,414045.1,414045.1,32096,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014740,543185.00
05/23/2016 10:45,2,3.566,ACTIVE,216.22,356.18,59.938,1464014703,"201051344000576","219011344069620",28.86,33.00,0,327.02,382.63,104.2,98.6,0.486,421059.2,421059.2,31502,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014741,543186.00
05/23/2016 10:45,2,3.316,ACTIVE,212.83,349.26,59.986,1464014703,"274151322000087","219011344069620",27.79,51.80,0,323.41,365.49,93.3,88.1,0.327,651877.3,651877.3,25283,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464014742,543187.00
05/23/2016 11:00,2,4.881,ACTIVE,217.35,360.38,59.954,1464015603,"201051344000645","219011344069620",27.95,34.00,0,338.74,391.04,138.2,131.5,0.632,420609.6,420609.6,31640,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015605,543188.00
05/23/2016 11:00,2,4.484,ACTIVE,213.74,348.66,59.970,1464015603,"274151322000085","219011344069620",26.92,40.60,0,336.34,373.61,122.1,115.9,0.473,680180.2,680180.2,25201,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015605,543189.00
05/23/2016 11:00,2,4.793,ACTIVE,216.45,359.78,59.959,1464015603,"201051344000633","219011344069620",28.47,35.20,0,337.24,391.64,138.1,131.3,0.658,411707.8,411707.8,32113,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015606,543190.00
05/23/2016 11:00,2,4.799,ACTIVE,217.58,359.48,59.954,1464015603,"201051344000469","219011344069620",28.63,33.80,0,337.84,391.94,139.2,132.4,0.663,413009.9,413009.9,32051,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015607,543191.00
05/23/2016 11:00,2,4.740,ACTIVE,214.41,356.78,60.002,1464015603,"201051344000646","219011344069620",28.35,37.30,0,333.63,390.44,136.0,129.4,0.650,416618.6,416618.6,36607,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015608,543192.00
05/23/2016 11:00,2,4.525,ACTIVE,213.29,347.16,59.954,1464015603,"274151322000052","219011344069620",28.21,41.00,0,334.24,375.41,129.2,122.8,0.504,693079.4,693079.4,25429,0,0,0,L,1151911521,0,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015609,543193.00
05/23/2016 11:00,2,4.730,ACTIVE,215.54,357.08,59.986,1464015603,"201051344000585","219011344069620",28.77,36.00,0,337.84,390.74,137.9,131.2,0.658,423335.8,423335.8,36609,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015610,543194.00
05/23/2016 11:00,2,4.705,ACTIVE,214.19,354.97,60.002,1464015603,"201051344001230","219011344069620",28.39,37.80,0,333.63,386.23,135.2,128.6,0.632,420341.6,420341.6,36410,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015611,543195.00
05/23/2016 11:00,2,4.707,ACTIVE,215.54,356.48,59.975,1464015603,"201051344000582","219011344069620",28.31,33.80,0,337.84,391.64,135.0,128.4,0.628,413732.0,413732.0,36577,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015612,543196.00
05/23/2016 11:00,2,4.836,ACTIVE,214.41,355.28,59.986,1464015603,"201051344000955","219011344069620",28.03,36.00,0,333.63,388.34,137.2,130.5,0.654,425972.3,425972.3,36511,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015613,543197.00
05/23/2016 11:00,2,3.021,ACTIVE,213.51,415.39,59.954,1464015603,"274151322000094","219011344069620",38.49,44.30,0,388.64,443.94,117.6,111.6,0.460,559477.1,559477.1,26464,0,0,0,L,1151911521,0,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015614,543198.00
05/23/2016 11:00,2,4.830,ACTIVE,217.35,359.78,59.991,1464015603,"201051344000579","219011344069620",28.57,35.20,0,338.74,392.25,139.8,133.0,0.663,427000.3,427000.3,12124,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015615,543199.00
05/23/2016 11:00,2,4.764,ACTIVE,214.41,354.67,59.991,1464015603,"201051344000890","219011344069620",28.33,38.80,0,335.44,390.14,136.7,130.0,0.632,423144.5,423144.5,36528,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015615,543200.00
05/23/2016 11:00,2,4.764,ACTIVE,215.09,357.08,59.991,1464015603,"201051344000438","219011344069620",28.47,36.80,0,337.24,390.74,137.3,130.6,0.658,425184.2,425184.2,36532,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015616,543201.00
05/23/2016 11:00,2,4.705,ACTIVE,214.64,356.78,59.981,1464015603,"201051344000417","219011344069620",28.33,38.60,0,334.54,389.54,134.9,128.3,0.650,417711.2,417711.2,36692,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015617,543202.00
05/23/2016 11:00,2,4.498,ACTIVE,213.06,347.76,59.954,1464015603,"274151322000083","219011344069620",28.09,44.50,0,333.93,374.51,127.8,121.4,0.513,686858.6,686858.6,25501,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015618,543203.00
05/23/2016 11:00,2,4.762,ACTIVE,214.19,357.68,59.970,1464015603,"274151322000076","219011344069620",28.98,40.80,0,338.14,378.12,139.7,132.9,0.552,731337.1,731337.1,25499,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015619,543204.00
05/23/2016 11:00,2,4.867,ACTIVE,216.22,357.98,59.981,1464015603,"201051344000868","219011344069620",28.27,33.80,0,338.44,391.94,139.2,132.5,0.636,412152.0,412152.0,31772,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015620,543205.00
05/23/2016 11:00,2,4.725,ACTIVE,212.83,357.98,59.959,1464015603,"274151322000095","219011344069620",28.75,43.40,0,333.63,376.62,137.3,130.6,0.513,723816.8,723816.8,25413,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015621,543206.00
05/23/2016 11:00,2,4.912,ACTIVE,217.58,361.29,59.975,1464015603,"201051344000988","219011344069620",28.11,35.00,0,337.54,392.85,139.8,133.0,0.658,409255.2,409255.2,32070,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015622,543207.00
05/23/2016 11:00,2,4.832,ACTIVE,215.32,356.48,59.922,1464015603,"201051344001025","219011344069620",28.53,36.00,0,337.54,390.74,139.6,132.8,0.636,423081.7,423081.7,36582,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015623,543208.00
05/23/2016 11:00,2,4.826,ACTIVE,217.35,357.98,59.928,1464015603,"201051344000458","219011344069620",28.47,35.40,0,338.74,391.34,139.1,132.3,0.681,420072.1,420072.1,31997,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015624,543209.00
05/23/2016 11:00,2,4.779,ACTIVE,218.03,360.08,59.981,1464015603,"201051344000853","219011344069620",28.94,34.50,0,339.65,395.25,140.0,133.2,0.658,418698.1,418698.1,31593,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015625,543210.00
05/23/2016 11:00,2,4.781,ACTIVE,214.64,355.58,59.965,1464015603,"201051344000685","219011344069620",28.35,36.80,0,337.54,390.14,137.2,130.5,0.676,424725.5,424725.5,36419,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015626,543211.00
05/23/2016 11:00,2,4.742,ACTIVE,215.32,356.78,59.970,1464015603,"201051344000917","219011344069620",28.41,35.40,0,337.24,390.14,136.4,129.8,0.650,421603.2,421603.2,36422,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015627,543212.00
05/23/2016 11:00,2,4.725,ACTIVE,214.64,355.58,59.965,1464015603,"201051344001145","219011344069620",28.53,35.60,0,338.14,389.54,136.4,129.8,0.641,426785.0,426785.0,36273,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015628,543213.00
