ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 11:00,2,4.869,ACTIVE,215.32,355.58,59.996,1464015603,"201051344000651","219011344069620",28.15,34.50,0,338.74,391.34,138.8,132.1,0.645,419027.0,419027.0,36638,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015629,543214.00
05/23/2016 11:00,2,4.488,ACTIVE,213.06,361.89,59.959,1464015603,"274151322000088","219011344069620",27.41,40.20,0,334.24,374.21,124.7,118.4,0.464,664036.1,664036.1,25165,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015630,543215.00
05/23/2016 11:00,2,3.062,ACTIVE,213.96,418.70,59.965,1464015603,"274151322000068","219011344069620",38.45,41.00,0,394.65,444.24,119.3,113.2,0.455,559189.3,559189.3,26672,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015631,543216.00
05/23/2016 11:00,2,4.814,ACTIVE,215.32,355.88,59.917,1464015603,"201051344001135","219011344069620",28.33,35.00,0,337.24,390.14,138.2,131.5,0.641,415091.2,415091.2,36577,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015632,543217.00
05/23/2016 11:00,2,4.885,ACTIVE,215.77,358.88,59.954,1464015603,"201051344000594","219011344069620",28.41,35.80,0,337.54,392.25,140.5,133.7,0.658,423838.6,423838.6,32029,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015633,543218.00
05/23/2016 11:00,2,4.877,ACTIVE,215.54,357.38,60.007,1464015603,"201051344001203","219011344069620",28.39,35.20,0,337.84,392.25,140.3,133.5,0.658,422080.3,422080.3,36607,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015634,543219.00
05/23/2016 11:00,2,4.529,ACTIVE,213.29,348.06,59.970,1464015603,"274151322000054","219011344069620",27.39,44.00,0,334.54,374.51,125.7,119.4,0.482,678280.0,678280.0,25197,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015634,543220.00
05/23/2016 11:00,2,4.908,ACTIVE,216.45,357.08,59.970,1464015603,"201051344000867","219011344069620",28.17,35.40,0,338.14,391.94,140.1,133.3,0.650,411403.9,411403.9,32035,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015635,543221.00
05/23/2016 11:00,2,4.730,ACTIVE,215.54,357.98,59.944,1464015603,"201051344001093","219011344069620",28.86,34.00,0,338.14,391.34,138.2,131.5,0.636,420693.9,420693.9,36472,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015636,543222.00
05/23/2016 11:00,2,4.877,ACTIVE,216.90,360.99,59.959,1464015603,"201051344000900","219011344069620",28.69,33.50,0,337.84,391.64,141.6,134.7,0.628,427113.5,427113.5,31426,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015637,543223.00
05/23/2016 11:00,2,4.797,ACTIVE,216.90,357.98,59.949,1464015603,"201051344000648","219011344069620",28.49,32.60,0,338.44,391.34,138.4,131.7,0.650,418975.2,418975.2,31718,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015638,543224.00
05/23/2016 11:00,2,4.863,ACTIVE,217.35,360.08,59.981,1464015603,"201051344000569","219011344069620",28.47,35.40,0,337.54,391.34,140.2,133.4,0.658,428184.1,428184.1,31352,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015639,543225.00
05/23/2016 11:00,2,4.875,ACTIVE,217.35,360.38,60.023,1464015603,"201051344000983","219011344069620",28.59,35.00,0,338.44,391.94,141.1,134.2,0.672,419660.9,419660.9,31836,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015640,543226.00
05/23/2016 11:00,2,4.910,ACTIVE,217.35,359.18,59.970,1464015603,"201051344001158","219011344069620",28.11,34.30,0,338.74,391.64,139.8,133.1,0.667,414074.9,414074.9,32097,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015641,543227.00
05/23/2016 11:00,2,4.828,ACTIVE,217.35,360.38,59.981,1464015603,"201051344000576","219011344069620",28.51,34.50,0,338.44,391.94,139.4,132.6,0.650,421088.8,421088.8,31503,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015642,543228.00
05/23/2016 11:00,2,4.518,ACTIVE,213.29,362.19,59.975,1464015603,"274151322000087","219011344069620",27.15,53.30,0,333.03,375.41,124.2,118.0,0.446,651903.7,651903.7,25284,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464015643,543229.00
05/23/2016 11:15,2,4.738,ACTIVE,217.13,358.88,59.975,1464016503,"201051344000645","219011344069620",28.25,35.20,0,337.84,400.36,135.6,128.9,0.619,420645.0,420645.0,31641,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016504,543230.00
05/23/2016 11:15,2,4.412,ACTIVE,213.51,356.18,59.954,1464016503,"274151322000085","219011344069620",26.72,42.00,0,335.74,378.42,119.4,113.3,0.460,680211.3,680211.3,25202,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016505,543231.00
05/23/2016 11:15,2,4.828,ACTIVE,216.45,359.78,59.954,1464016503,"201051344000633","219011344069620",27.67,35.20,0,337.54,398.86,135.3,128.7,0.650,411743.2,411743.2,32114,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016506,543232.00
05/23/2016 11:15,2,4.701,ACTIVE,214.64,355.88,59.954,1464016503,"201051344000646","219011344069620",28.05,38.00,0,334.54,397.96,133.5,126.9,0.641,416653.4,416653.4,36608,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016509,543233.00
05/23/2016 11:15,2,4.496,ACTIVE,213.29,356.18,59.938,1464016503,"274151322000052","219011344069620",27.89,41.80,0,333.63,382.93,126.9,120.6,0.499,693112.5,693112.5,25430,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016510,543234.00
05/23/2016 11:15,2,4.715,ACTIVE,215.54,357.38,59.981,1464016503,"201051344000585","219011344069620",28.29,37.80,0,338.14,397.96,135.1,128.5,0.628,423371.0,423371.0,36610,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016511,543235.00
05/23/2016 11:15,2,4.592,ACTIVE,214.64,354.37,59.933,1464016503,"201051344001230","219011344069620",28.35,39.00,0,332.13,394.05,131.9,125.4,0.623,420376.1,420376.1,36411,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016512,543236.00
05/23/2016 11:15,2,4.648,ACTIVE,215.77,357.68,59.970,1464016503,"201051344000582","219011344069620",27.95,36.00,0,338.14,397.96,131.6,125.1,0.610,413766.4,413766.4,36578,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016513,543237.00
05/23/2016 11:15,2,4.734,ACTIVE,214.64,355.28,59.912,1464016503,"201051344000955","219011344069620",27.97,37.50,0,334.54,396.75,134.2,127.6,0.645,426007.3,426007.3,36512,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016514,543238.00
05/23/2016 11:15,2,2.990,ACTIVE,213.74,408.48,59.975,1464016503,"274151322000094","219011344069620",37.65,46.00,0,390.44,445.75,114.7,108.8,0.446,559507.0,559507.0,26465,0,0,0,L,1151911521,0,122.01,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016514,543239.00
05/23/2016 11:15,2,4.781,ACTIVE,217.58,360.38,59.986,1464016503,"201051344000579","219011344069620",28.17,36.80,0,338.44,402.46,136.4,129.8,0.645,427036.0,427036.0,12125,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016515,543240.00
05/23/2016 11:15,2,4.711,ACTIVE,214.41,354.97,59.975,1464016503,"201051344000890","219011344069620",27.89,39.50,0,334.24,396.75,133.1,126.5,0.614,423179.3,423179.3,36529,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016516,543241.00
05/23/2016 11:15,2,4.660,ACTIVE,214.87,356.48,59.949,1464016503,"201051344000438","219011344069620",28.31,38.00,0,338.14,397.96,133.6,127.0,0.641,425219.1,425219.1,36533,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016517,543242.00
05/23/2016 11:15,2,4.660,ACTIVE,214.87,355.58,59.949,1464016503,"201051344000417","219011344069620",27.81,39.80,0,337.54,396.45,131.2,124.7,0.641,417745.5,417745.5,36693,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016518,543243.00
05/23/2016 11:15,2,4.443,ACTIVE,213.06,360.08,59.949,1464016503,"274151322000083","219011344069620",27.77,45.30,0,333.33,379.92,125.1,118.8,0.495,686891.2,686891.2,25502,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016519,543244.00
05/23/2016 11:15,2,4.699,ACTIVE,214.19,355.58,59.938,1464016503,"274151322000076","219011344069620",28.63,42.50,0,337.84,385.63,136.3,129.6,0.539,731372.7,731372.7,25500,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016520,543245.00
05/23/2016 11:15,2,4.787,ACTIVE,216.45,359.18,59.981,1464016503,"201051344000868","219011344069620",27.93,36.30,0,336.94,398.26,135.5,128.9,0.619,412187.4,412187.4,31773,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016521,543246.00
05/23/2016 11:15,2,4.666,ACTIVE,213.29,364.89,59.986,1464016503,"274151322000095","219011344069620",28.19,45.00,0,332.73,385.33,133.2,126.6,0.504,723851.6,723851.6,25414,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016522,543247.00
05/23/2016 11:15,2,4.730,ACTIVE,217.13,361.89,59.912,1464016503,"201051344000988","219011344069620",28.29,35.80,0,337.54,404.57,135.4,128.8,0.641,409290.8,409290.8,32071,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016522,543248.00
05/23/2016 11:15,2,4.713,ACTIVE,215.32,355.58,59.928,1464016503,"201051344001025","219011344069620",28.31,37.30,0,337.54,397.96,135.1,128.4,0.619,423117.1,423117.1,36583,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016523,543249.00
05/23/2016 11:15,2,4.707,ACTIVE,217.13,359.78,59.986,1464016503,"201051344000458","219011344069620",28.31,36.00,0,338.44,401.26,134.9,128.3,0.654,420107.4,420107.4,31998,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016524,543250.00
05/23/2016 11:15,2,4.746,ACTIVE,217.80,361.59,59.959,1464016503,"201051344000853","219011344069620",28.31,35.00,0,340.85,403.37,136.1,129.4,0.645,418733.7,418733.7,31594,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016525,543251.00
05/23/2016 11:15,2,4.682,ACTIVE,214.41,354.97,59.975,1464016503,"201051344000685","219011344069620",28.09,37.80,0,337.24,397.05,133.1,126.6,0.658,424760.2,424760.2,36420,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016526,543252.00
05/23/2016 11:15,2,4.639,ACTIVE,215.32,356.18,59.928,1464016503,"201051344000917","219011344069620",28.01,37.50,0,333.33,396.75,131.7,125.2,0.628,421637.6,421637.6,36423,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016527,543253.00
05/23/2016 11:15,2,4.678,ACTIVE,214.41,355.88,59.991,1464016503,"201051344001145","219011344069620",27.81,36.80,0,338.14,396.75,131.8,125.3,0.619,426819.4,426819.4,36274,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016528,543254.00
05/23/2016 11:15,2,4.725,ACTIVE,215.77,358.28,59.996,1464016503,"201051344000651","219011344069620",28.03,36.30,0,338.14,397.96,134.2,127.6,0.614,419062.1,419062.1,36639,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016529,543255.00
05/23/2016 11:15,2,4.422,ACTIVE,213.06,361.29,59.944,1464016503,"274151322000088","219011344069620",26.82,41.00,0,333.03,378.12,120.0,113.9,0.446,664067.5,664067.5,25166,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016530,543256.00
05/23/2016 11:15,2,2.959,ACTIVE,214.19,425.01,59.944,1464016503,"274151322000068","219011344069620",38.57,42.00,0,388.04,446.05,114.7,108.8,0.438,559219.2,559219.2,26673,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016531,543257.00
05/23/2016 11:15,2,4.736,ACTIVE,215.32,356.48,59.996,1464016503,"201051344001135","219011344069620",27.89,36.80,0,338.14,397.35,133.7,127.1,0.623,415126.1,415126.1,36578,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016532,543258.00
05/23/2016 11:15,2,4.793,ACTIVE,216.00,359.18,59.996,1464016503,"201051344000594","219011344069620",28.05,37.50,0,336.64,399.46,136.1,129.5,0.632,423874.2,423874.2,32030,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016533,543259.00
05/23/2016 11:15,2,4.691,ACTIVE,215.54,356.18,59.981,1464016503,"201051344001203","219011344069620",28.43,36.50,0,338.14,398.86,135.0,128.4,0.650,422115.7,422115.7,36608,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016534,543260.00
05/23/2016 11:15,2,4.400,ACTIVE,213.51,357.68,59.959,1464016503,"274151322000054","219011344069620",27.17,44.00,0,333.63,382.33,121.1,114.9,0.468,678311.6,678311.6,25198,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016534,543261.00
05/23/2016 11:15,2,4.691,ACTIVE,216.67,357.68,59.938,1464016503,"201051344000867","219011344069620",28.47,37.00,0,337.24,397.96,135.1,128.5,0.632,411439.4,411439.4,32036,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016535,543262.00
05/23/2016 11:15,2,4.611,ACTIVE,215.54,355.88,59.912,1464016503,"201051344001093","219011344069620",28.45,36.00,0,337.84,398.26,132.8,126.3,0.614,420728.8,420728.8,36473,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016536,543263.00
05/23/2016 11:15,2,4.760,ACTIVE,217.13,360.99,59.954,1464016503,"201051344000900","219011344069620",28.33,35.00,0,337.24,401.86,136.7,130.0,0.623,427149.3,427149.3,31427,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016537,543264.00
05/23/2016 11:15,2,4.627,ACTIVE,217.13,358.88,59.944,1464016503,"201051344000648","219011344069620",28.47,33.80,0,338.14,401.26,133.4,126.9,0.628,419010.2,419010.2,31719,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016538,543265.00
05/23/2016 11:15,2,4.699,ACTIVE,217.13,359.18,59.959,1464016503,"201051344000569","219011344069620",28.35,36.30,0,337.24,401.26,134.9,128.3,0.632,428219.5,428219.5,31353,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016539,543266.00
05/23/2016 11:15,2,4.697,ACTIVE,217.35,360.08,59.965,1464016503,"201051344000983","219011344069620",28.55,36.00,0,337.54,401.26,135.8,129.1,0.645,419696.5,419696.5,31837,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016540,543267.00
05/23/2016 11:15,2,4.756,ACTIVE,217.58,360.38,59.981,1464016503,"201051344001158","219011344069620",27.87,35.40,0,338.14,401.86,134.3,127.7,0.636,414110.1,414110.1,32098,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016541,543268.00
05/23/2016 11:15,2,4.662,ACTIVE,217.35,360.38,59.944,1464016503,"201051344000576","219011344069620",28.29,35.20,0,337.84,402.46,133.5,127.0,0.623,421124.0,421124.0,31504,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016542,543269.00
05/23/2016 11:15,2,4.316,ACTIVE,213.51,363.09,59.970,1464016503,"274151322000087","219011344069620",27.14,54.80,0,333.33,381.12,118.5,112.5,0.429,651934.8,651934.8,25285,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016543,543270.00
05/23/2016 11:15,2,4.689,ACTIVE,217.58,360.99,59.954,1464016503,"201051344000469","219011344069620",28.49,34.50,0,337.84,402.77,135.3,128.7,0.641,413046.9,413046.9,32052,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464016544,543271.00
05/23/2016 11:30,2,4.170,ACTIVE,216.67,356.18,59.944,1464017403,"201051344000645","219011344069620",28.25,35.20,0,339.04,389.84,119.3,113.3,0.548,420674.9,420674.9,31642,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017404,543272.00
05/23/2016 11:30,2,3.859,ACTIVE,213.51,358.88,59.965,1464017403,"274151322000085","219011344069620",27.00,41.80,0,334.54,378.42,105.5,99.9,0.407,680237.6,680237.6,25203,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017405,543273.00
05/23/2016 11:30,2,4.168,ACTIVE,216.00,357.38,59.996,1464017403,"201051344000633","219011344069620",28.29,35.80,0,338.14,390.14,119.5,113.4,0.575,411773.1,411773.1,32115,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017406,543274.00
05/23/2016 11:30,2,4.186,ACTIVE,216.67,357.68,59.991,1464017403,"201051344000469","219011344069620",28.37,34.30,0,338.14,390.44,120.4,114.3,0.579,413075.7,413075.7,32053,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017407,543275.00
05/23/2016 11:30,2,4.141,ACTIVE,214.41,353.47,59.970,1464017403,"201051344000646","219011344069620",28.09,37.80,0,334.24,387.14,117.8,111.8,0.566,416682.9,416682.9,36609,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017408,543276.00
05/23/2016 11:30,2,3.934,ACTIVE,213.06,353.77,59.975,1464017403,"274151322000052","219011344069620",28.11,42.30,0,333.63,376.01,111.9,106.1,0.442,693140.5,693140.5,25431,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017409,543277.00
05/23/2016 11:30,2,4.129,ACTIVE,215.09,353.47,60.007,1464017403,"201051344000585","219011344069620",28.67,37.50,0,337.54,389.24,119.8,113.7,0.557,423401.0,423401.0,36611,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017410,543278.00
05/23/2016 11:30,2,4.076,ACTIVE,213.96,353.17,59.991,1464017403,"201051344001230","219011344069620",28.19,39.00,0,332.73,384.13,116.3,110.4,0.544,420405.2,420405.2,36412,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017411,543279.00
05/23/2016 11:30,2,4.041,ACTIVE,215.54,354.67,59.933,1464017403,"201051344000582","219011344069620",28.47,35.40,0,338.14,389.24,116.5,110.5,0.539,413795.6,413795.6,36579,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017412,543280.00
05/23/2016 11:30,2,4.141,ACTIVE,214.41,352.57,59.938,1464017403,"201051344000955","219011344069620",28.23,37.80,0,334.24,385.03,118.5,112.4,0.566,426037.0,426037.0,36513,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017413,543281.00
05/23/2016 11:30,2,2.574,ACTIVE,213.06,420.80,59.975,1464017403,"274151322000094","219011344069620",38.76,45.50,0,388.04,441.84,100.7,95.3,0.389,559532.1,559532.1,26466,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017414,543282.00
05/23/2016 11:30,2,4.117,ACTIVE,216.90,357.68,59.986,1464017403,"201051344000579","219011344069620",28.90,36.00,0,338.74,390.14,120.5,114.4,0.583,427066.2,427066.2,12126,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017415,543283.00
05/23/2016 11:30,2,4.072,ACTIVE,214.41,353.17,59.975,1464017403,"201051344000890","219011344069620",28.55,39.80,0,335.14,387.14,117.8,111.7,0.544,423208.8,423208.8,36530,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017416,543284.00
05/23/2016 11:30,2,4.100,ACTIVE,214.87,354.07,59.986,1464017403,"201051344000438","219011344069620",28.43,38.20,0,338.14,389.84,118.0,112.0,0.561,425248.6,425248.6,36534,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017417,543285.00
05/23/2016 11:30,2,4.061,ACTIVE,214.64,353.17,59.986,1464017403,"201051344000417","219011344069620",28.29,39.50,0,334.24,387.14,116.3,110.4,0.566,417774.5,417774.5,36694,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017418,543286.00
05/23/2016 11:30,2,3.902,ACTIVE,213.29,354.97,59.975,1464017403,"274151322000083","219011344069620",27.97,45.50,0,332.73,373.91,110.5,104.7,0.438,686918.7,686918.7,25503,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017419,543287.00
05/23/2016 11:30,2,4.135,ACTIVE,213.96,347.46,59.954,1464017403,"274151322000076","219011344069620",28.80,42.30,0,335.44,379.32,120.6,114.5,0.477,731402.8,731402.8,25501,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017419,543288.00
05/23/2016 11:30,2,4.223,ACTIVE,216.00,355.58,60.002,1464017403,"201051344000868","219011344069620",28.09,35.00,0,338.74,389.54,120.1,114.0,0.552,412217.4,412217.4,31774,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017420,543289.00
05/23/2016 11:30,2,4.072,ACTIVE,213.06,354.07,59.970,1464017403,"274151322000095","219011344069620",28.63,44.80,0,333.03,379.62,118.1,112.0,0.446,723881.1,723881.1,25415,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017421,543290.00
05/23/2016 11:30,2,4.174,ACTIVE,216.67,358.58,59.975,1464017403,"201051344000988","219011344069620",28.47,35.40,0,338.14,391.04,120.3,114.2,0.570,409320.8,409320.8,32072,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017422,543291.00
05/23/2016 11:30,2,4.201,ACTIVE,215.09,354.07,60.007,1464017403,"201051344001025","219011344069620",28.37,37.00,0,338.44,389.24,120.6,114.5,0.557,423147.1,423147.1,36584,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017423,543292.00
05/23/2016 11:30,2,4.174,ACTIVE,216.67,355.88,59.986,1464017403,"201051344000458","219011344069620",28.37,35.80,0,339.04,389.54,119.9,113.8,0.588,420137.2,420137.2,31999,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017424,543293.00
05/23/2016 11:30,2,4.227,ACTIVE,217.13,358.58,59.959,1464017403,"201051344000853","219011344069620",28.21,34.80,0,339.65,392.85,120.8,114.7,0.575,418763.8,418763.8,31595,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017425,543294.00
05/23/2016 11:30,2,4.113,ACTIVE,214.41,354.07,60.002,1464017403,"201051344000685","219011344069620",28.27,38.20,0,337.24,388.04,117.8,111.7,0.583,424789.5,424789.5,36421,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017426,543295.00
05/23/2016 11:30,2,4.041,ACTIVE,215.09,354.67,59.954,1464017403,"201051344000917","219011344069620",28.63,37.30,0,336.34,388.04,117.2,111.2,0.557,421666.7,421666.7,36424,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017427,543296.00
05/23/2016 11:30,2,4.086,ACTIVE,214.41,353.47,59.991,1464017403,"201051344001145","219011344069620",28.31,36.50,0,338.14,387.44,117.1,111.1,0.552,426848.5,426848.5,36275,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017428,543297.00
05/23/2016 11:30,2,4.111,ACTIVE,215.54,354.67,59.944,1464017403,"201051344000651","219011344069620",28.77,35.20,0,338.14,388.64,119.8,113.7,0.557,419091.8,419091.8,36640,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017429,543298.00
05/23/2016 11:30,2,3.875,ACTIVE,212.83,350.77,59.986,1464017403,"274151322000088","219011344069620",27.25,40.20,0,333.63,372.41,106.9,101.3,0.402,664094.0,664094.0,25167,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017430,543299.00
05/23/2016 11:30,2,2.635,ACTIVE,213.96,410.28,59.965,1464017403,"274151322000068","219011344069620",38.43,42.00,0,391.94,444.24,100.9,95.4,0.384,559244.5,559244.5,26674,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017431,543300.00
05/23/2016 11:30,2,4.174,ACTIVE,214.87,353.47,59.991,1464017403,"201051344001135","219011344069620",28.29,36.30,0,336.34,388.04,119.6,113.5,0.561,415155.7,415155.7,36579,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017432,543301.00
05/23/2016 11:30,2,4.223,ACTIVE,215.32,355.28,59.981,1464017403,"201051344000594","219011344069620",28.33,37.50,0,338.14,390.74,121.1,114.9,0.566,423904.2,423904.2,32031,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017433,543302.00
05/23/2016 11:30,2,4.178,ACTIVE,215.32,354.37,59.991,1464017403,"201051344001203","219011344069620",28.63,36.30,0,338.44,389.84,121.1,114.9,0.575,422145.7,422145.7,36609,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017434,543303.00
05/23/2016 11:30,2,3.891,ACTIVE,213.51,348.06,59.981,1464017403,"274151322000054","219011344069620",27.45,43.20,0,333.93,373.31,108.2,102.5,0.415,678338.4,678338.4,25199,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017435,543304.00
05/23/2016 11:30,2,4.178,ACTIVE,216.22,355.88,59.991,1464017403,"201051344000867","219011344069620",28.61,36.30,0,338.74,388.64,121.0,114.9,0.561,411469.3,411469.3,32037,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017435,543305.00
05/23/2016 11:30,2,4.098,ACTIVE,215.32,355.28,59.991,1464017403,"201051344001093","219011344069620",28.75,35.60,0,338.14,388.94,119.3,113.2,0.552,420758.3,420758.3,36474,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017436,543306.00
05/23/2016 11:30,2,4.195,ACTIVE,216.45,357.08,59.996,1464017403,"201051344000900","219011344069620",28.78,34.30,0,338.14,390.44,122.3,116.1,0.552,427179.6,427179.6,31428,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017437,543307.00
05/23/2016 11:30,2,4.174,ACTIVE,216.45,356.48,59.959,1464017403,"201051344000648","219011344069620",28.23,33.80,0,338.74,389.54,119.4,113.3,0.552,419039.7,419039.7,31720,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017438,543308.00
05/23/2016 11:30,2,4.182,ACTIVE,216.67,354.97,60.007,1464017403,"201051344000569","219011344069620",28.55,36.30,0,338.44,389.54,120.9,114.8,0.579,428249.3,428249.3,31354,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017439,543309.00
05/23/2016 11:30,2,4.164,ACTIVE,216.90,356.18,59.981,1464017403,"201051344000983","219011344069620",28.88,35.60,0,338.74,389.84,121.8,115.6,0.592,419726.7,419726.7,31838,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017440,543310.00
05/23/2016 11:30,2,4.184,ACTIVE,216.67,357.08,59.970,1464017403,"201051344001158","219011344069620",28.41,35.00,0,338.74,389.54,120.4,114.3,0.561,414139.9,414139.9,32099,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017441,543311.00
05/23/2016 11:30,2,4.150,ACTIVE,216.90,358.58,59.965,1464017403,"201051344000576","219011344069620",28.49,34.50,0,338.14,392.25,119.8,113.7,0.561,421153.6,421153.6,31505,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017442,543312.00
05/23/2016 11:30,2,3.848,ACTIVE,213.29,354.97,59.986,1464017403,"274151322000087","219011344069620",27.37,53.50,0,333.03,374.21,106.6,101.0,0.398,651961.1,651961.1,25286,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464017443,543313.00
05/23/2016 11:45,2,4.176,ACTIVE,217.35,357.98,59.975,1464018303,"201051344000645","219011344069620",28.17,35.60,0,339.04,384.73,119.1,113.0,0.535,420702.5,420702.5,31643,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018304,543314.00
05/23/2016 11:45,2,3.889,ACTIVE,213.96,357.68,59.991,1464018303,"274151322000085","219011344069620",26.90,41.80,0,335.44,369.40,105.8,100.2,0.407,680262.1,680262.1,25204,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018305,543315.00
05/23/2016 11:45,2,4.197,ACTIVE,216.67,358.28,59.954,1464018303,"201051344000633","219011344069620",28.07,35.40,0,336.64,385.33,119.3,113.2,0.566,411800.8,411800.8,32116,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018306,543316.00
05/23/2016 11:45,2,4.150,ACTIVE,217.35,358.58,60.002,1464018303,"201051344000469","219011344069620",28.57,34.80,0,338.74,385.93,120.1,114.0,0.579,413103.6,413103.6,32054,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018307,543317.00
05/23/2016 11:45,2,4.064,ACTIVE,214.87,354.07,60.012,1464018303,"201051344000646","219011344069620",28.65,38.20,0,333.93,383.83,117.8,111.8,0.557,416710.2,416710.2,36610,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018308,543318.00
05/23/2016 11:45,2,3.936,ACTIVE,213.96,348.66,59.991,1464018303,"274151322000052","219011344069620",28.07,41.80,0,333.33,370.60,111.9,106.1,0.438,693166.4,693166.4,25432,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018309,543319.00
05/23/2016 11:45,2,4.188,ACTIVE,215.77,354.97,60.007,1464018303,"201051344000585","219011344069620",28.25,37.30,0,337.24,384.43,119.8,113.7,0.557,423428.7,423428.7,36612,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018310,543320.00
05/23/2016 11:45,2,4.051,ACTIVE,214.64,352.57,59.975,1464018303,"201051344001230","219011344069620",28.39,38.60,0,332.73,379.62,116.6,110.6,0.548,420432.2,420432.2,36413,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018311,543321.00
05/23/2016 11:45,2,4.043,ACTIVE,216.00,354.97,59.996,1464018303,"201051344000582","219011344069620",28.53,35.40,0,337.24,384.73,116.9,110.9,0.544,413822.5,413822.5,36580,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018312,543322.00
05/23/2016 11:45,2,4.156,ACTIVE,215.09,353.77,59.986,1464018303,"201051344000955","219011344069620",28.15,37.80,0,329.13,384.43,118.5,112.5,0.566,426064.4,426064.4,36514,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018313,543323.00
05/23/2016 11:45,2,2.625,ACTIVE,213.74,414.49,59.991,1464018303,"274151322000094","219011344069620",37.87,45.80,0,386.83,440.34,100.8,95.4,0.393,559555.3,559555.3,26467,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018313,543324.00
05/23/2016 11:45,2,4.152,ACTIVE,217.13,357.38,60.018,1464018303,"201051344000579","219011344069620",28.61,36.50,0,337.54,385.63,120.2,114.1,0.570,427094.1,427094.1,12127,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018314,543325.00
05/23/2016 11:45,2,4.113,ACTIVE,214.87,353.47,59.959,1464018303,"201051344000890","219011344069620",28.35,39.50,0,334.54,380.82,118.0,112.0,0.544,423236.1,423236.1,36531,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018315,543326.00
05/23/2016 11:45,2,4.096,ACTIVE,215.32,354.67,60.012,1464018303,"201051344000438","219011344069620",28.47,38.00,0,336.34,384.43,118.1,112.0,0.561,425275.9,425275.9,36535,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018316,543327.00
05/23/2016 11:45,2,4.068,ACTIVE,215.09,354.67,59.975,1464018303,"201051344000417","219011344069620",28.23,39.00,0,333.63,383.83,116.3,110.4,0.561,417801.4,417801.4,36695,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018317,543328.00
05/23/2016 11:45,2,3.871,ACTIVE,213.51,349.56,59.944,1464018303,"274151322000083","219011344069620",28.17,45.80,0,331.53,373.31,110.4,104.6,0.429,686944.3,686944.3,25504,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018318,543329.00
05/23/2016 11:45,2,4.104,ACTIVE,214.41,347.76,59.970,1464018303,"274151322000076","219011344069620",28.98,42.00,0,337.84,374.21,120.5,114.3,0.477,731430.7,731430.7,25502,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018319,543330.00
05/23/2016 11:45,2,4.182,ACTIVE,216.45,357.68,59.970,1464018303,"201051344000868","219011344069620",28.31,34.80,0,339.04,385.93,119.9,113.8,0.566,412245.1,412245.1,31775,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018320,543331.00
05/23/2016 11:45,2,4.115,ACTIVE,213.74,354.37,59.975,1464018303,"274151322000095","219011344069620",28.27,44.80,0,332.73,375.41,117.8,111.8,0.451,723908.3,723908.3,25416,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018321,543332.00
05/23/2016 11:45,2,4.189,ACTIVE,217.35,359.48,60.012,1464018303,"201051344000988","219011344069620",28.27,35.40,0,337.54,385.63,120.0,113.9,0.566,409348.5,409348.5,32073,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018322,543333.00
05/23/2016 11:45,2,4.189,ACTIVE,215.54,354.07,59.981,1464018303,"201051344001025","219011344069620",28.35,37.00,0,335.74,384.43,120.4,114.3,0.552,423174.9,423174.9,36585,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018323,543334.00
05/23/2016 11:45,2,4.129,ACTIVE,217.35,357.98,60.002,1464018303,"201051344000458","219011344069620",28.55,36.50,0,339.34,385.33,119.4,113.3,0.557,420164.8,420164.8,32000,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018324,543335.00
05/23/2016 11:45,2,4.217,ACTIVE,218.03,359.48,59.970,1464018303,"201051344000853","219011344069620",28.17,35.00,0,339.65,387.74,120.3,114.2,0.566,418791.6,418791.6,31596,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018324,543336.00
05/23/2016 11:45,2,4.080,ACTIVE,215.09,353.77,60.007,1464018303,"201051344000685","219011344069620",28.45,38.20,0,334.24,383.83,117.6,111.6,0.583,424816.6,424816.6,36422,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018325,543337.00
05/23/2016 11:45,2,4.092,ACTIVE,215.77,355.28,59.965,1464018303,"201051344000917","219011344069620",28.21,36.50,0,334.84,383.53,117.0,111.0,0.544,421693.7,421693.7,36425,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018327,543338.00
05/23/2016 11:45,2,4.080,ACTIVE,215.09,354.07,59.975,1464018303,"201051344001145","219011344069620",28.31,36.50,0,335.44,383.83,116.9,110.9,0.552,426875.4,426875.4,36276,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018328,543339.00
05/23/2016 11:45,2,4.156,ACTIVE,216.00,356.48,60.007,1464018303,"201051344000651","219011344069620",28.43,35.20,0,338.44,385.03,119.7,113.6,0.557,419119.4,419119.4,36641,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018329,543340.00
05/23/2016 11:45,2,3.852,ACTIVE,213.51,348.66,60.002,1464018303,"274151322000088","219011344069620",27.41,40.60,0,334.24,369.40,107.0,101.4,0.402,664118.5,664118.5,25168,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018330,543341.00
05/23/2016 11:45,2,2.652,ACTIVE,214.64,411.48,59.965,1464018303,"274151322000068","219011344069620",38.11,43.00,0,390.44,442.44,102.7,97.2,0.393,559267.9,559267.9,26675,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018331,543342.00
05/23/2016 11:45,2,4.213,ACTIVE,215.54,355.28,60.034,1464018303,"201051344001135","219011344069620",27.95,36.00,0,334.24,383.23,119.2,113.2,0.552,415183.2,415183.2,36580,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018332,543343.00
05/23/2016 11:45,2,4.162,ACTIVE,216.22,357.08,59.965,1464018303,"201051344000594","219011344069620",28.61,37.00,0,337.84,385.93,120.7,114.5,0.561,423932.0,423932.0,32032,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018333,543344.00
05/23/2016 11:45,2,4.166,ACTIVE,215.77,355.58,60.002,1464018303,"201051344001203","219011344069620",28.57,36.50,0,338.44,385.33,120.7,114.5,0.566,422173.5,422173.5,36610,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018334,543345.00
05/23/2016 11:45,2,3.906,ACTIVE,213.74,347.46,59.996,1464018303,"274151322000054","219011344069620",27.31,43.40,0,333.33,370.90,108.0,102.3,0.411,678363.2,678363.2,25200,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018334,543346.00
05/23/2016 11:45,2,4.229,ACTIVE,216.90,357.08,59.996,1464018303,"201051344000867","219011344069620",28.03,36.80,0,339.34,385.63,120.1,114.0,0.552,411497.1,411497.1,32038,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018335,543347.00
05/23/2016 11:45,2,4.055,ACTIVE,215.77,355.88,59.954,1464018303,"201051344001093","219011344069620",28.80,35.40,0,335.44,385.03,118.3,112.2,0.544,420785.6,420785.6,36475,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018336,543348.00
05/23/2016 11:45,2,4.156,ACTIVE,216.90,357.98,59.996,1464018303,"201051344000900","219011344069620",28.78,35.00,0,338.14,386.23,121.1,115.0,0.561,427207.6,427207.6,31429,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018337,543349.00
05/23/2016 11:45,2,4.123,ACTIVE,216.90,358.28,59.981,1464018303,"201051344000648","219011344069620",28.19,34.50,0,339.34,385.33,117.7,111.6,0.552,419067.0,419067.0,31721,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018338,543350.00
05/23/2016 11:45,2,4.145,ACTIVE,217.13,357.38,59.996,1464018303,"201051344000569","219011344069620",28.35,36.30,0,337.84,385.93,119.0,113.0,0.561,428277.0,428277.0,31355,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018339,543351.00
05/23/2016 11:45,2,4.160,ACTIVE,216.90,357.08,59.986,1464018303,"201051344000983","219011344069620",28.47,36.00,0,337.84,385.33,120.0,113.9,0.570,419754.6,419754.6,31839,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018340,543352.00
05/23/2016 11:45,2,4.115,ACTIVE,217.13,355.88,60.002,1464018303,"201051344001158","219011344069620",28.41,35.20,0,338.44,385.33,118.3,112.3,0.552,414167.4,414167.4,32100,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018341,543353.00
05/23/2016 11:45,2,4.092,ACTIVE,217.13,357.98,59.975,1464018303,"201051344000576","219011344069620",28.43,35.20,0,338.14,385.63,117.8,111.8,0.557,421181.0,421181.0,31506,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018342,543354.00
05/23/2016 11:45,2,3.809,ACTIVE,213.74,348.36,59.970,1464018303,"274151322000087","219011344069620",27.39,50.60,0,334.54,368.50,105.6,100.0,0.384,651985.5,651985.5,25287,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464018343,543355.00
