ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 12:00,2,5.393,ACTIVE,217.80,361.29,59.975,1464019203,"201051344000645","219011344069620",27.77,37.00,0,339.04,398.86,151.6,144.4,0.698,420734.8,420734.8,31644,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019205,543356.00
05/23/2016 12:00,2,4.984,ACTIVE,214.41,348.96,59.981,1464019203,"274151322000085","219011344069620",26.62,43.00,0,336.94,379.02,134.3,127.7,0.521,680290.7,680290.7,25205,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019206,543357.00
05/23/2016 12:00,2,5.365,ACTIVE,217.13,361.89,59.949,1464019203,"201051344000633","219011344069620",27.95,37.30,0,337.54,397.05,152.0,144.8,0.725,411833.1,411833.1,32117,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019206,543358.00
05/23/2016 12:00,2,5.393,ACTIVE,218.26,362.19,59.986,1464019203,"201051344000469","219011344069620",28.05,35.40,0,337.84,400.66,153.2,145.9,0.725,413136.2,413136.2,32055,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019207,543359.00
05/23/2016 12:00,2,5.322,ACTIVE,215.09,357.38,59.996,1464019203,"201051344000646","219011344069620",27.91,38.80,0,333.03,396.15,150.5,143.3,0.720,416742.2,416742.2,36611,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019208,543360.00
05/23/2016 12:00,2,5.096,ACTIVE,214.19,349.26,59.959,1464019203,"274151322000052","219011344069620",27.73,43.40,0,334.54,383.23,143.1,136.1,0.566,693196.8,693196.8,25433,0,0,0,L,1151911521,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019209,543361.00
05/23/2016 12:00,2,5.391,ACTIVE,216.67,359.48,59.917,1464019203,"201051344000585","219011344069620",27.93,38.20,0,337.84,396.15,152.6,145.3,0.720,423461.2,423461.2,36613,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019210,543362.00
05/23/2016 12:00,2,5.266,ACTIVE,215.09,357.68,59.965,1464019203,"201051344001230","219011344069620",27.99,39.00,0,331.83,391.34,149.3,142.2,0.698,420464.0,420464.0,36414,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019211,543363.00
05/23/2016 12:00,2,5.266,ACTIVE,216.45,360.08,59.991,1464019203,"201051344000582","219011344069620",28.01,35.80,0,336.94,396.75,149.4,142.3,0.698,413854.3,413854.3,36581,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019212,543364.00
05/23/2016 12:00,2,5.330,ACTIVE,215.54,357.98,59.981,1464019203,"201051344000955","219011344069620",27.95,39.00,0,333.03,393.75,151.1,143.9,0.716,426096.6,426096.6,36515,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019213,543365.00
05/23/2016 12:00,2,3.361,ACTIVE,214.19,419.00,59.991,1464019203,"274151322000094","219011344069620",38.19,46.40,0,389.54,441.84,130.6,124.1,0.508,559582.8,559582.8,26468,0,0,0,L,1151911521,0,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019214,543366.00
05/23/2016 12:00,2,5.389,ACTIVE,218.26,362.19,59.981,1464019203,"201051344000579","219011344069620",27.99,38.00,0,338.74,400.06,152.6,145.4,0.725,427126.8,427126.8,12128,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019215,543367.00
05/23/2016 12:00,2,5.359,ACTIVE,215.32,357.38,60.034,1464019203,"201051344000890","219011344069620",27.59,40.00,0,333.03,394.05,149.7,142.6,0.685,423268.1,423268.1,36532,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019216,543368.00
05/23/2016 12:00,2,5.277,ACTIVE,215.77,358.88,59.933,1464019203,"201051344000438","219011344069620",28.07,39.00,0,337.84,395.55,149.9,142.8,0.707,425308.1,425308.1,36536,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019216,543369.00
05/23/2016 12:00,2,5.230,ACTIVE,215.32,357.38,59.928,1464019203,"201051344000417","219011344069620",27.81,40.40,0,333.63,394.65,147.3,140.3,0.712,417833.1,417833.1,36696,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019217,543370.00
05/23/2016 12:00,2,5.020,ACTIVE,213.96,366.40,59.975,1464019203,"274151322000083","219011344069620",27.61,47.30,0,334.24,378.72,140.3,133.5,0.557,686974.3,686974.3,25505,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019218,543371.00
05/23/2016 12:00,2,5.303,ACTIVE,215.09,358.88,59.970,1464019203,"274151322000076","219011344069620",28.43,43.60,0,338.44,384.73,152.6,145.3,0.601,731463.5,731463.5,25503,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019219,543372.00
05/23/2016 12:00,2,5.367,ACTIVE,217.35,361.29,59.981,1464019203,"201051344000868","219011344069620",27.79,36.30,0,337.54,397.05,151.1,143.9,0.694,412277.7,412277.7,31776,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019221,543373.00
05/23/2016 12:00,2,5.277,ACTIVE,213.96,349.26,59.954,1464019203,"274151322000095","219011344069620",27.99,46.00,0,334.24,381.12,149.5,142.4,0.570,723940.5,723940.5,25417,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019221,543374.00
05/23/2016 12:00,2,5.359,ACTIVE,218.48,363.99,59.991,1464019203,"201051344000988","219011344069620",27.79,36.50,0,338.44,400.96,150.8,143.7,0.703,409381.2,409381.2,32074,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019222,543375.00
05/23/2016 12:00,2,5.283,ACTIVE,216.22,357.98,59.944,1464019203,"201051344001025","219011344069620",28.35,37.50,0,335.74,396.45,151.6,144.4,0.676,423207.6,423207.6,36586,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019223,543376.00
05/23/2016 12:00,2,5.279,ACTIVE,218.26,361.89,59.949,1464019203,"201051344000458","219011344069620",28.09,38.00,0,338.44,399.16,150.3,143.1,0.729,420197.3,420197.3,32001,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019224,543377.00
05/23/2016 12:00,2,5.279,ACTIVE,218.71,363.39,59.986,1464019203,"201051344000853","219011344069620",28.27,36.80,0,339.95,400.36,151.3,144.1,0.694,418824.4,418824.4,31597,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019225,543378.00
05/23/2016 12:00,2,5.244,ACTIVE,215.32,357.98,59.991,1464019203,"201051344000685","219011344069620",27.89,38.80,0,334.24,394.95,148.1,141.0,0.734,424848.7,424848.7,36423,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019226,543379.00
05/23/2016 12:00,2,5.205,ACTIVE,216.00,357.38,59.996,1464019203,"201051344000917","219011344069620",28.01,37.30,0,336.34,395.55,147.8,140.7,0.698,421725.6,421725.6,36426,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019227,543380.00
05/23/2016 12:00,2,5.168,ACTIVE,215.32,357.38,60.007,1464019203,"201051344001145","219011344069620",28.11,38.00,0,334.24,394.65,147.1,140.1,0.694,426907.3,426907.3,36277,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019228,543381.00
05/23/2016 12:00,2,5.318,ACTIVE,216.45,360.08,59.944,1464019203,"201051344000651","219011344069620",27.97,36.30,0,338.14,396.15,150.7,143.5,0.694,419151.9,419151.9,36642,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019230,543382.00
05/23/2016 12:00,2,4.951,ACTIVE,214.19,349.26,59.970,1464019203,"274151322000088","219011344069620",26.78,42.80,0,334.24,377.82,134.2,127.6,0.504,664147.6,664147.6,25169,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019231,543383.00
05/23/2016 12:00,2,3.430,ACTIVE,214.87,399.46,59.970,1464019203,"274151322000068","219011344069620",37.07,43.20,0,388.94,444.24,127.9,121.5,0.486,559295.7,559295.7,26676,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019231,543384.00
05/23/2016 12:00,2,5.283,ACTIVE,216.00,358.28,59.986,1464019203,"201051344001135","219011344069620",28.07,36.80,0,335.44,395.55,150.1,143.0,0.698,415215.6,415215.6,36581,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019232,543385.00
05/23/2016 12:00,2,5.377,ACTIVE,216.45,358.88,59.986,1464019203,"201051344000594","219011344069620",27.91,38.20,0,337.24,397.66,152.0,144.8,0.712,423964.9,423964.9,32033,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019233,543386.00
05/23/2016 12:00,2,5.336,ACTIVE,216.22,360.08,60.007,1464019203,"201051344001203","219011344069620",28.25,36.50,0,338.44,397.35,152.6,145.4,0.725,422206.4,422206.4,36611,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019234,543387.00
05/23/2016 12:00,2,5.000,ACTIVE,214.19,366.40,59.965,1464019203,"274151322000054","219011344069620",26.90,44.00,0,335.44,380.52,136.2,129.6,0.526,678392.6,678392.6,25201,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019235,543388.00
05/23/2016 12:00,2,5.385,ACTIVE,217.35,360.08,59.986,1464019203,"201051344000867","219011344069620",27.87,38.20,0,337.84,395.55,152.0,144.8,0.707,411529.9,411529.9,32039,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019236,543389.00
05/23/2016 12:00,2,5.221,ACTIVE,216.45,360.99,59.981,1464019203,"201051344001093","219011344069620",28.53,36.30,0,338.14,396.45,150.8,143.7,0.703,420818.0,420818.0,36476,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019237,543390.00
05/23/2016 12:00,2,5.406,ACTIVE,218.03,362.49,59.991,1464019203,"201051344000900","219011344069620",28.13,36.00,0,337.54,398.26,154.1,146.8,0.703,427240.8,427240.8,31430,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019238,543391.00
05/23/2016 12:00,2,5.266,ACTIVE,218.03,361.89,59.965,1464019203,"201051344000648","219011344069620",28.09,35.20,0,338.14,398.56,149.8,142.7,0.698,419099.4,419099.4,31722,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019239,543392.00
05/23/2016 12:00,2,5.342,ACTIVE,218.03,362.19,59.975,1464019203,"201051344000569","219011344069620",28.03,37.80,0,338.14,398.56,151.7,144.5,0.712,428309.7,428309.7,31356,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019240,543393.00
05/23/2016 12:00,2,5.338,ACTIVE,218.48,361.89,59.996,1464019203,"201051344000983","219011344069620",28.25,37.50,0,337.54,399.16,152.7,145.5,0.720,419787.5,419787.5,31840,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019241,543394.00
05/23/2016 12:00,2,5.340,ACTIVE,218.48,362.19,59.991,1464019203,"201051344001158","219011344069620",27.89,36.80,0,338.14,398.86,150.8,143.6,0.712,414200.1,414200.1,32101,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019242,543395.00
05/23/2016 12:00,2,5.342,ACTIVE,218.26,363.39,59.959,1464019203,"201051344000576","219011344069620",27.81,35.80,0,338.74,400.06,150.6,143.4,0.698,421213.6,421213.6,31507,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019243,543396.00
05/23/2016 12:00,2,4.930,ACTIVE,214.41,348.06,59.959,1464019203,"274151322000087","219011344069620",26.96,51.80,0,334.54,378.42,134.6,127.9,0.495,652014.6,652014.6,25288,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464019244,543397.00
05/23/2016 12:15,2,6.584,ACTIVE,218.93,366.40,59.965,1464020103,"201051344000645","219011344069620",27.25,38.40,0,341.75,409.98,181.8,173.5,0.822,420776.2,420776.2,31645,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020104,543398.00
05/23/2016 12:15,2,6.094,ACTIVE,214.41,355.88,59.944,1464020103,"274151322000085","219011344069620",25.98,45.50,0,338.14,386.53,160.2,152.7,0.619,680327.1,680327.1,25206,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020105,543399.00
05/23/2016 12:15,2,6.598,ACTIVE,218.03,365.19,59.954,1464020103,"201051344000633","219011344069620",27.29,39.00,0,338.44,409.38,182.4,174.1,0.866,411874.6,411874.6,32118,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020106,543400.00
05/23/2016 12:15,2,6.576,ACTIVE,219.16,366.70,59.959,1464020103,"201051344000469","219011344069620",27.61,37.30,0,342.05,411.78,183.9,175.6,0.862,413178.0,413178.0,32056,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020107,543401.00
05/23/2016 12:15,2,6.492,ACTIVE,216.22,362.49,59.949,1464020103,"201051344000646","219011344069620",27.65,41.30,0,336.94,405.77,181.9,173.6,0.862,416783.2,416783.2,36612,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020108,543402.00
05/23/2016 12:15,2,6.172,ACTIVE,214.41,363.39,59.970,1464020103,"274151322000052","219011344069620",27.45,46.80,0,337.24,391.04,171.7,163.8,0.672,693235.7,693235.7,25434,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020109,543403.00
05/23/2016 12:15,2,6.609,ACTIVE,217.35,364.59,59.959,1464020103,"201051344000585","219011344069620",27.41,40.00,0,336.34,404.27,183.5,175.2,0.862,423502.8,423502.8,36614,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020110,543404.00
05/23/2016 12:15,2,6.410,ACTIVE,215.77,359.78,59.965,1464020103,"201051344001230","219011344069620",27.83,40.80,0,334.54,405.77,180.8,172.6,0.840,420504.7,420504.7,36415,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020111,543405.00
05/23/2016 12:15,2,6.469,ACTIVE,217.35,363.99,59.965,1464020103,"201051344000582","219011344069620",27.67,38.00,0,336.34,405.47,181.2,173.0,0.844,413895.1,413895.1,36582,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020112,543406.00
05/23/2016 12:15,2,6.518,ACTIVE,216.22,361.89,59.965,1464020103,"201051344000955","219011344069620",27.61,40.60,0,337.84,405.47,182.3,174.1,0.862,426137.8,426137.8,36516,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020112,543407.00
05/23/2016 12:15,2,4.215,ACTIVE,213.96,401.56,59.944,1464020103,"274151322000094","219011344069620",37.27,48.50,0,386.23,444.85,158.4,151.0,0.610,559618.3,559618.3,26469,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020113,543408.00
05/23/2016 12:15,2,6.512,ACTIVE,218.93,364.89,59.954,1464020103,"201051344000579","219011344069620",27.95,40.00,0,342.95,411.78,184.3,175.9,0.871,427168.7,427168.7,12129,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020114,543409.00
05/23/2016 12:15,2,6.527,ACTIVE,216.00,360.99,59.954,1464020103,"201051344000890","219011344069620",27.55,42.30,0,337.84,405.47,182.1,173.8,0.831,423309.2,423309.2,36533,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020115,543410.00
05/23/2016 12:15,2,6.469,ACTIVE,216.90,363.09,59.954,1464020103,"201051344000438","219011344069620",27.77,40.40,0,337.24,405.17,181.8,173.6,0.844,425349.2,425349.2,36537,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020116,543411.00
05/23/2016 12:15,2,6.469,ACTIVE,216.22,363.09,59.965,1464020103,"201051344000417","219011344069620",27.39,42.50,0,336.94,404.87,179.4,171.2,0.871,417873.5,417873.5,36697,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020117,543412.00
05/23/2016 12:15,2,6.234,ACTIVE,213.51,351.97,59.933,1464020103,"274151322000083","219011344069620",26.90,50.00,0,333.63,387.14,169.8,161.9,0.676,687012.7,687012.7,25506,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020118,543413.00
05/23/2016 12:15,2,6.490,ACTIVE,215.09,358.58,59.938,1464020103,"274151322000076","219011344069620",28.15,47.00,0,338.44,393.45,184.8,176.4,0.729,731505.5,731505.5,25504,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020119,543414.00
05/23/2016 12:15,2,6.645,ACTIVE,217.80,363.39,59.981,1464020103,"201051344000868","219011344069620",27.31,38.40,0,336.94,406.07,183.8,175.5,0.840,412319.4,412319.4,31777,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020120,543415.00
05/23/2016 12:15,2,6.504,ACTIVE,213.96,370.60,59.954,1464020103,"274151322000095","219011344069620",27.61,49.50,0,333.63,388.34,181.7,173.4,0.689,723981.7,723981.7,25418,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020121,543416.00
05/23/2016 12:15,2,6.615,ACTIVE,219.39,369.40,59.965,1464020103,"201051344000988","219011344069620",27.35,38.60,0,341.75,411.18,183.3,175.0,0.849,409422.9,409422.9,32075,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020122,543417.00
05/23/2016 12:15,2,6.562,ACTIVE,217.13,363.09,59.959,1464020103,"201051344001025","219011344069620",27.81,39.00,0,336.94,406.07,185.0,176.7,0.857,423249.5,423249.5,36587,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020123,543418.00
05/23/2016 12:15,2,6.475,ACTIVE,218.93,365.19,59.965,1464020103,"201051344000458","219011344069620",27.83,39.30,0,342.95,410.58,182.5,174.2,0.866,420238.9,420238.9,32002,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020123,543419.00
05/23/2016 12:15,2,6.635,ACTIVE,219.61,368.20,59.970,1464020103,"201051344000853","219011344069620",27.35,38.40,0,343.25,411.18,183.7,175.4,0.866,418866.2,418866.2,31598,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020124,543420.00
05/23/2016 12:15,2,6.520,ACTIVE,216.00,364.29,59.959,1464020103,"201051344000685","219011344069620",27.53,40.80,0,337.24,405.17,181.8,173.5,0.888,424889.7,424889.7,36424,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020125,543421.00
05/23/2016 12:15,2,6.457,ACTIVE,216.90,362.19,59.965,1464020103,"201051344000917","219011344069620",27.71,39.00,0,336.64,404.27,181.2,173.0,0.853,421766.5,421766.5,36427,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020126,543422.00
05/23/2016 12:15,2,6.424,ACTIVE,216.00,361.59,59.959,1464020103,"201051344001145","219011344069620",27.69,39.30,0,337.24,405.47,180.1,171.9,0.857,426948.0,426948.0,36278,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020127,543423.00
05/23/2016 12:15,2,6.525,ACTIVE,217.58,362.79,59.965,1464020103,"201051344000651","219011344069620",27.83,37.80,0,336.64,404.87,183.9,175.6,0.844,419193.6,419193.6,36643,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020128,543424.00
05/23/2016 12:15,2,6.158,ACTIVE,214.19,357.38,59.970,1464020103,"274151322000088","219011344069620",26.06,44.80,0,337.24,385.33,162.5,154.9,0.614,664184.5,664184.5,25170,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020129,543425.00
05/23/2016 12:15,2,4.094,ACTIVE,214.87,413.29,59.986,1464020103,"274151322000068","219011344069620",38.21,46.20,0,385.93,447.55,158.9,151.5,0.605,559331.5,559331.5,26677,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020130,543426.00
05/23/2016 12:15,2,6.504,ACTIVE,216.90,361.59,59.949,1464020103,"201051344001135","219011344069620",27.77,38.60,0,336.64,405.47,183.0,174.7,0.831,415257.0,415257.0,36582,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020131,543427.00
05/23/2016 12:15,2,6.680,ACTIVE,217.13,363.39,59.959,1464020103,"201051344000594","219011344069620",27.27,40.80,0,336.04,406.67,184.6,176.2,0.840,424006.8,424006.8,32034,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020132,543428.00
05/23/2016 12:15,2,6.561,ACTIVE,217.13,362.49,59.965,1464020103,"201051344001203","219011344069620",28.01,39.00,0,337.24,405.47,186.1,177.7,0.862,422248.5,422248.5,36612,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020133,543429.00
05/23/2016 12:15,2,6.158,ACTIVE,214.19,361.29,59.954,1464020103,"274151322000054","219011344069620",26.40,47.80,0,337.24,384.73,164.5,156.8,0.632,678429.9,678429.9,25202,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020134,543430.00
05/23/2016 12:15,2,6.654,ACTIVE,218.03,365.19,59.959,1464020103,"201051344000867","219011344069620",27.35,40.40,0,336.64,404.87,184.4,176.1,0.849,411571.6,411571.6,32040,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020135,543431.00
05/23/2016 12:15,2,6.555,ACTIVE,217.13,361.29,59.986,1464020103,"201051344001093","219011344069620",27.71,38.00,0,336.04,405.47,183.9,175.6,0.849,420859.5,420859.5,36477,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020135,543432.00
05/23/2016 12:15,2,6.699,ACTIVE,218.48,365.19,59.970,1464020103,"201051344000900","219011344069620",27.65,37.50,0,339.34,411.78,187.6,179.1,0.853,427283.2,427283.2,31431,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020136,543433.00
05/23/2016 12:15,2,6.541,ACTIVE,218.48,364.29,59.959,1464020103,"201051344000648","219011344069620",27.43,37.50,0,342.35,410.88,181.8,173.5,0.840,419140.6,419140.6,31723,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020137,543434.00
05/23/2016 12:15,2,6.652,ACTIVE,218.93,367.00,59.959,1464020103,"201051344000569","219011344069620",27.29,39.30,0,338.44,410.58,183.9,175.5,0.857,428351.5,428351.5,31357,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020138,543435.00
05/23/2016 12:15,2,6.631,ACTIVE,219.16,366.40,59.970,1464020103,"201051344000983","219011344069620",27.65,39.50,0,339.65,410.88,185.7,177.3,0.875,419829.6,419829.6,31841,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020139,543436.00
05/23/2016 12:15,2,6.600,ACTIVE,219.39,367.00,59.970,1464020103,"201051344001158","219011344069620",27.43,38.40,0,342.65,410.58,183.3,175.0,0.857,414241.6,414241.6,32102,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020140,543437.00
05/23/2016 12:15,2,6.570,ACTIVE,218.93,365.19,59.975,1464020103,"201051344000576","219011344069620",27.49,38.60,0,342.35,410.88,183.0,174.7,0.844,421255.1,421255.1,31508,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020141,543438.00
05/23/2016 12:15,2,6.133,ACTIVE,214.41,350.77,59.959,1464020103,"274151322000087","219011344069620",26.16,54.50,0,333.93,385.03,162.4,154.8,0.583,652051.3,652051.3,25289,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464020142,543439.00
05/23/2016 12:30,2,6.959,ACTIVE,220.06,367.00,59.981,1464021004,"201051344000645","219011344069620",27.35,40.20,0,342.65,410.88,192.9,184.3,0.871,420819.6,420819.6,31646,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021005,543440.00
05/23/2016 12:30,2,6.455,ACTIVE,215.09,373.31,59.959,1464021004,"274151322000085","219011344069620",25.92,46.80,0,338.14,387.14,169.4,161.6,0.650,680365.2,680365.2,25207,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021006,543441.00
05/23/2016 12:30,2,7.029,ACTIVE,219.16,366.40,59.975,1464021004,"201051344000633","219011344069620",27.19,40.20,0,341.15,411.48,193.7,185.0,0.902,411918.1,411918.1,32119,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021006,543442.00
05/23/2016 12:30,2,6.961,ACTIVE,220.29,369.40,59.954,1464021004,"201051344000469","219011344069620",27.71,38.20,0,342.05,412.08,195.3,186.6,0.919,413221.9,413221.9,32057,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021007,543443.00
05/23/2016 12:30,2,6.859,ACTIVE,217.13,366.40,59.975,1464021004,"201051344000646","219011344069620",27.73,41.50,0,336.64,406.37,192.7,184.1,0.906,416826.5,416826.5,36613,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021008,543444.00
05/23/2016 12:30,2,6.543,ACTIVE,215.32,351.67,59.933,1464021004,"274151322000052","219011344069620",27.47,49.30,0,336.94,391.04,182.1,173.8,0.712,693276.6,693276.6,25435,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021009,543445.00
05/23/2016 12:30,2,7.006,ACTIVE,218.71,366.70,59.986,1464021004,"201051344000585","219011344069620",27.55,40.80,0,336.34,405.47,195.5,186.8,0.906,423546.6,423546.6,36615,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021010,543446.00
05/23/2016 12:30,2,6.777,ACTIVE,216.90,364.89,59.981,1464021004,"201051344001230","219011344069620",27.93,42.30,0,332.13,406.67,191.6,183.0,0.888,420547.7,420547.7,36416,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021011,543447.00
05/23/2016 12:30,2,6.895,ACTIVE,218.48,365.80,59.959,1464021004,"201051344000582","219011344069620",27.51,38.60,0,336.34,406.97,192.0,183.4,0.875,413938.2,413938.2,36583,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021012,543448.00
05/23/2016 12:30,2,6.885,ACTIVE,216.90,360.99,59.917,1464021004,"201051344000955","219011344069620",27.69,41.80,0,337.24,406.37,193.1,184.5,0.910,426181.2,426181.2,36517,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021013,543449.00
05/23/2016 12:30,2,4.309,ACTIVE,215.09,414.79,59.933,1464021004,"274151322000094","219011344069620",38.55,49.80,0,384.73,449.35,167.9,160.1,0.654,559655.9,559655.9,26470,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021014,543450.00
05/23/2016 12:30,2,6.973,ACTIVE,220.52,369.10,59.981,1464021004,"201051344000579","219011344069620",27.61,41.80,0,342.65,412.68,194.9,186.2,0.902,427212.5,427212.5,12130,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021015,543451.00
05/23/2016 12:30,2,6.863,ACTIVE,217.58,364.29,59.975,1464021004,"201051344000438","219011344069620",27.61,42.50,0,336.94,406.67,191.9,183.3,0.906,425392.4,425392.4,36538,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021017,543452.00
05/23/2016 12:30,2,6.932,ACTIVE,217.35,364.59,59.991,1464021004,"201051344000417","219011344069620",26.90,43.60,0,337.54,405.17,188.8,180.3,0.893,417916.1,417916.1,36698,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021018,543453.00
05/23/2016 12:30,2,6.512,ACTIVE,214.64,369.70,59.970,1464021004,"274151322000083","219011344069620",27.19,51.80,0,333.93,390.14,179.2,171.0,0.716,687053.1,687053.1,25507,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021019,543454.00
05/23/2016 12:30,2,6.879,ACTIVE,216.00,360.69,59.949,1464021004,"274151322000076","219011344069620",28.13,48.50,0,337.84,394.35,195.9,187.2,0.778,731549.5,731549.5,25505,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021020,543455.00
05/23/2016 12:30,2,7.076,ACTIVE,218.71,365.49,59.944,1464021004,"201051344000868","219011344069620",27.17,38.60,0,336.94,411.78,194.6,185.9,0.884,412363.3,412363.3,31778,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021021,543456.00
05/23/2016 12:30,2,6.887,ACTIVE,214.64,352.57,59.954,1464021004,"274151322000095","219011344069620",27.63,50.80,0,334.24,393.15,192.7,184.0,0.716,724025.0,724025.0,25419,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021022,543457.00
05/23/2016 12:30,2,7.051,ACTIVE,220.52,370.30,59.959,1464021004,"201051344000988","219011344069620",27.19,40.20,0,340.55,412.08,194.2,185.5,0.893,409466.6,409466.6,32076,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021023,543458.00
05/23/2016 12:30,2,6.906,ACTIVE,218.26,364.59,59.981,1464021004,"201051344001025","219011344069620",27.97,40.40,0,336.94,406.67,195.6,186.9,0.879,423293.6,423293.6,36588,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021024,543459.00
05/23/2016 12:30,2,6.920,ACTIVE,220.29,367.30,59.922,1464021004,"201051344000458","219011344069620",27.59,41.00,0,343.25,411.78,193.3,184.6,0.932,420282.4,420282.4,32003,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021025,543460.00
05/23/2016 12:30,2,6.973,ACTIVE,220.97,371.21,59.949,1464021004,"201051344000853","219011344069620",27.55,40.20,0,342.65,411.48,194.7,186.0,0.910,418910.1,418910.1,31599,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021026,543461.00
05/23/2016 12:30,2,6.818,ACTIVE,216.90,364.29,59.954,1464021004,"201051344000685","219011344069620",27.81,41.30,0,337.24,406.67,192.1,183.5,0.937,424933.0,424933.0,36425,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021027,543462.00
05/23/2016 12:30,2,6.908,ACTIVE,218.26,363.99,59.912,1464021004,"201051344000917","219011344069620",27.39,40.00,0,336.34,404.87,191.6,183.0,0.910,421809.7,421809.7,36428,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021028,543463.00
05/23/2016 12:30,2,6.840,ACTIVE,217.13,363.09,59.901,1464021004,"201051344001145","219011344069620",27.49,40.20,0,337.24,405.77,190.5,181.9,0.879,426990.9,426990.9,36279,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021029,543464.00
05/23/2016 12:30,2,6.947,ACTIVE,218.71,367.90,59.981,1464021004,"201051344000651","219011344069620",27.65,38.80,0,336.94,409.98,194.4,185.7,0.884,419237.4,419237.4,36644,0,0,0,L,1122011218,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021030,543465.00
05/23/2016 12:30,2,6.463,ACTIVE,214.87,364.59,59.912,1464021004,"274151322000088","219011344069620",26.24,46.40,0,337.84,388.64,171.7,163.8,0.645,664223.2,664223.2,25171,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021031,543466.00
05/23/2016 12:30,2,4.402,ACTIVE,216.00,408.78,59.959,1464021004,"274151322000068","219011344069620",37.93,46.80,0,382.93,449.95,168.9,161.1,0.645,559369.2,559369.2,26678,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021031,543467.00
05/23/2016 12:30,2,6.842,ACTIVE,218.03,363.39,59.912,1464021004,"201051344001135","219011344069620",27.89,40.20,0,336.94,405.77,193.2,184.6,0.888,415300.5,415300.5,36583,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021032,543468.00
05/23/2016 12:30,2,6.979,ACTIVE,218.26,367.00,59.928,1464021004,"201051344000594","219011344069620",27.61,43.00,0,336.04,411.18,195.0,186.3,0.897,424050.7,424050.7,32035,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021033,543469.00
05/23/2016 12:30,2,7.023,ACTIVE,218.26,364.29,59.975,1464021004,"201051344001203","219011344069620",27.67,40.20,0,337.54,408.78,196.7,187.9,0.919,422292.7,422292.7,36613,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021034,543470.00
05/23/2016 12:30,2,6.535,ACTIVE,215.09,365.19,59.954,1464021004,"274151322000054","219011344069620",26.28,48.80,0,337.84,389.54,173.8,165.9,0.667,678468.9,678468.9,25203,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021035,543471.00
05/23/2016 12:30,2,6.980,ACTIVE,219.16,366.40,59.907,1464021004,"201051344000867","219011344069620",27.65,41.00,0,337.24,410.58,195.4,186.7,0.897,411615.5,411615.5,32041,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021036,543472.00
05/23/2016 12:30,2,6.893,ACTIVE,218.48,365.80,59.965,1464021004,"201051344001093","219011344069620",27.95,38.80,0,335.44,406.37,195.0,186.3,0.888,420903.2,420903.2,36478,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021037,543473.00
05/23/2016 12:30,2,7.100,ACTIVE,220.06,367.00,59.917,1464021004,"201051344000900","219011344069620",27.71,38.60,0,342.35,413.29,199.2,190.4,0.862,427327.8,427327.8,31432,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021038,543474.00
05/23/2016 12:30,2,6.975,ACTIVE,219.84,367.60,59.922,1464021004,"201051344000648","219011344069620",27.29,39.00,0,342.65,412.38,192.8,184.1,0.866,419183.7,419183.7,31724,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021039,543475.00
05/23/2016 12:30,2,7.006,ACTIVE,220.06,369.40,59.959,1464021004,"201051344000569","219011344069620",27.57,40.40,0,342.05,412.08,195.6,186.9,0.893,428395.2,428395.2,31358,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021040,543476.00
05/23/2016 12:30,2,7.051,ACTIVE,220.52,369.40,59.912,1464021004,"201051344000983","219011344069620",27.51,40.60,0,342.05,413.29,196.6,187.8,0.919,419873.6,419873.6,31842,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021041,543477.00
05/23/2016 12:30,2,6.998,ACTIVE,220.74,370.90,59.991,1464021004,"201051344001158","219011344069620",27.39,40.20,0,342.05,412.38,194.0,185.4,0.897,414285.1,414285.1,32103,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021042,543478.00
05/23/2016 12:30,2,7.039,ACTIVE,220.29,369.70,59.907,1464021004,"201051344000576","219011344069620",27.31,39.50,0,342.35,412.68,194.6,185.9,0.888,421298.6,421298.6,31509,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021043,543479.00
05/23/2016 12:30,2,6.469,ACTIVE,214.87,372.71,59.938,1464021004,"274151322000087","219011344069620",26.22,57.00,0,333.63,387.44,171.7,163.8,0.632,652089.8,652089.8,25290,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021044,543480.00
05/23/2016 12:30,2,6.891,ACTIVE,217.13,363.69,59.970,1464021004,"201051344000890","219011344069620",27.73,43.60,0,337.84,406.67,193.4,184.8,0.906,423353.9,423353.9,36534,0,0,0,L,1122011218,1,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021044,543481.00
05/23/2016 12:45,2,8.150,ACTIVE,220.97,372.11,59.928,1464021903,"201051344000645","219011344069620",27.08,41.50,0,341.15,420.20,223.4,213.7,1.003,420868.2,420868.2,31647,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021904,543482.00
05/23/2016 12:45,2,7.518,ACTIVE,215.32,359.18,59.949,1464021903,"274151322000085","219011344069620",25.41,48.00,0,336.94,394.35,193.2,184.6,0.751,680407.7,680407.7,25208,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021905,543483.00
05/23/2016 12:45,2,8.203,ACTIVE,219.84,371.51,59.970,1464021903,"201051344000633","219011344069620",26.98,41.50,0,341.15,419.90,224.0,214.3,1.021,411966.9,411966.9,32120,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021906,543484.00
05/23/2016 12:45,2,8.057,ACTIVE,221.42,374.51,59.991,1464021903,"201051344000469","219011344069620",27.71,39.50,0,340.25,421.10,225.9,216.1,1.021,413271.1,413271.1,32058,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021907,543485.00
05/23/2016 12:45,2,8.131,ACTIVE,217.58,367.90,59.991,1464021903,"201051344000646","219011344069620",27.12,43.00,0,334.84,415.39,223.3,213.6,1.043,416875.1,416875.1,36614,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021908,543486.00
05/23/2016 12:45,2,7.639,ACTIVE,215.54,359.48,59.944,1464021903,"274151322000052","219011344069620",27.08,51.00,0,335.74,397.35,209.6,200.3,0.844,693322.3,693322.3,25436,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021909,543487.00
05/23/2016 12:45,2,8.096,ACTIVE,219.16,369.70,59.996,1464021903,"201051344000585","219011344069620",27.57,41.30,0,335.74,419.30,226.1,216.3,1.047,423595.9,423595.9,36616,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021910,543488.00
05/23/2016 12:45,2,7.945,ACTIVE,217.58,367.90,59.970,1464021903,"201051344001230","219011344069620",27.55,42.80,0,335.44,415.09,221.6,211.9,1.025,420596.0,420596.0,36417,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021911,543489.00
05/23/2016 12:45,2,8.018,ACTIVE,219.39,369.70,59.975,1464021903,"201051344000582","219011344069620",27.39,39.00,0,335.14,420.50,222.4,212.7,1.012,413986.6,413986.6,36584,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021912,543490.00
05/23/2016 12:45,2,8.117,ACTIVE,218.03,367.30,59.938,1464021903,"201051344000955","219011344069620",27.06,42.50,0,335.44,415.09,222.4,212.8,1.047,426229.8,426229.8,36518,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021912,543491.00
05/23/2016 12:45,2,5.041,ACTIVE,215.54,425.31,59.975,1464021903,"274151322000094","219011344069620",38.09,50.60,0,384.43,449.95,193.6,185.0,0.751,559698.2,559698.2,26471,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021913,543492.00
05/23/2016 12:45,2,8.115,ACTIVE,221.64,372.71,59.959,1464021903,"201051344000579","219011344069620",27.37,43.00,0,341.15,423.20,224.8,215.1,1.043,427261.6,427261.6,12131,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021914,543493.00
05/23/2016 12:45,2,8.055,ACTIVE,217.58,366.10,59.938,1464021903,"201051344000890","219011344069620",27.15,44.80,0,335.74,415.39,221.4,211.8,1.012,423401.0,423401.0,36535,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021915,543494.00
05/23/2016 12:45,2,7.965,ACTIVE,218.26,367.90,59.933,1464021903,"201051344000438","219011344069620",27.47,43.20,0,335.44,417.79,221.5,211.9,1.039,425440.8,425440.8,36539,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021916,543495.00
05/23/2016 12:45,2,7.947,ACTIVE,218.03,366.70,59.917,1464021903,"201051344000417","219011344069620",27.12,45.00,0,335.44,413.59,218.3,208.8,1.030,417963.9,417963.9,36699,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021917,543496.00
05/23/2016 12:45,2,7.592,ACTIVE,214.64,372.71,59.970,1464021903,"274151322000083","219011344069620",26.76,54.50,0,335.14,397.05,205.9,196.8,0.809,687098.2,687098.2,25508,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021918,543497.00
