ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 12:45,2,8.111,ACTIVE,215.77,385.63,59.954,1464021903,"274151322000076","219011344069620",27.35,51.80,0,336.04,400.96,224.7,214.9,0.884,731598.8,731598.8,25506,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021919,543498.00
05/23/2016 12:45,2,8.215,ACTIVE,219.84,368.50,59.965,1464021903,"201051344000868","219011344069620",26.88,40.40,0,337.84,421.10,223.5,213.8,0.986,412412.4,412412.4,31779,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021920,543499.00
05/23/2016 12:45,2,8.021,ACTIVE,215.32,362.19,59.922,1464021903,"274151322000095","219011344069620",27.27,53.30,0,336.34,401.26,221.4,211.7,0.822,724073.6,724073.6,25420,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021921,543500.00
05/23/2016 12:45,2,8.223,ACTIVE,221.42,373.31,59.986,1464021903,"201051344000988","219011344069620",26.84,41.80,0,339.95,424.41,223.5,213.8,1.021,409515.5,409515.5,32077,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021922,543501.00
05/23/2016 12:45,2,8.082,ACTIVE,219.16,368.50,59.981,1464021903,"201051344001025","219011344069620",27.63,41.50,0,335.14,419.30,226.0,216.2,1.012,423343.1,423343.1,36589,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021923,543502.00
05/23/2016 12:45,2,8.129,ACTIVE,221.19,369.70,59.986,1464021903,"201051344000458","219011344069620",27.12,43.20,0,340.85,420.50,223.2,213.5,1.043,420331.2,420331.2,32004,0,0,0,L,1122011218,0,125.85,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021923,543503.00
05/23/2016 12:45,2,8.102,ACTIVE,221.64,376.31,59.981,1464021903,"201051344000853","219011344069620",27.37,41.50,0,341.75,423.50,224.4,214.7,1.047,418959.3,418959.3,31600,0,0,0,L,1122011218,0,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021924,543504.00
05/23/2016 12:45,2,8.047,ACTIVE,217.58,366.70,59.917,1464021903,"201051344000685","219011344069620",27.19,43.40,0,335.14,414.19,221.6,211.9,1.087,424981.6,424981.6,36426,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021925,543505.00
05/23/2016 12:45,2,7.906,ACTIVE,218.93,369.40,59.933,1464021903,"201051344000917","219011344069620",27.61,41.50,0,335.14,418.70,221.2,211.6,1.043,421858.2,421858.2,36429,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021926,543506.00
05/23/2016 12:45,2,8.018,ACTIVE,217.80,367.90,59.991,1464021903,"201051344001145","219011344069620",27.10,42.00,0,335.44,413.59,219.8,210.3,1.016,427039.2,427039.2,36280,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021927,543507.00
05/23/2016 12:45,2,8.035,ACTIVE,219.39,369.10,59.981,1464021903,"201051344000651","219011344069620",27.63,39.80,0,336.34,419.90,224.8,215.0,1.016,419286.6,419286.6,36645,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021928,543508.00
05/23/2016 12:45,2,7.543,ACTIVE,215.54,353.47,59.949,1464021903,"274151322000088","219011344069620",25.64,47.50,0,335.14,394.95,195.9,187.2,0.738,664266.3,664266.3,25172,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021929,543509.00
05/23/2016 12:45,2,5.148,ACTIVE,216.22,422.00,59.944,1464021903,"274151322000068","219011344069620",37.19,48.50,0,384.73,452.06,193.5,184.8,0.742,559411.7,559411.7,26679,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021930,543510.00
05/23/2016 12:45,2,7.979,ACTIVE,218.93,368.50,59.959,1464021903,"201051344001135","219011344069620",27.55,41.50,0,335.14,419.30,222.6,212.9,1.021,415349.3,415349.3,36584,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021931,543511.00
05/23/2016 12:45,2,8.207,ACTIVE,218.93,368.80,59.981,1464021903,"201051344000594","219011344069620",26.92,43.60,0,336.04,421.10,223.7,214.0,1.021,424099.9,424099.9,32036,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021932,543512.00
05/23/2016 12:45,2,8.092,ACTIVE,219.16,369.10,59.922,1464021903,"201051344001203","219011344069620",27.61,40.40,0,336.94,420.80,226.4,216.6,1.039,422342.4,422342.4,36614,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021933,543513.00
05/23/2016 12:45,2,7.561,ACTIVE,215.54,377.52,59.949,1464021903,"274151322000054","219011344069620",25.68,51.50,0,336.04,396.15,196.6,187.8,0.760,678512.5,678512.5,25204,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021935,543514.00
05/23/2016 12:45,2,8.012,ACTIVE,220.06,371.21,59.981,1464021903,"201051344000867","219011344069620",27.43,43.20,0,340.25,420.20,222.4,212.8,0.990,411664.7,411664.7,32042,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021935,543515.00
05/23/2016 12:45,2,7.994,ACTIVE,218.71,369.40,59.991,1464021903,"201051344001093","219011344069620",27.55,39.80,0,335.44,419.90,223.1,213.4,1.016,420952.4,420952.4,36479,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021936,543516.00
05/23/2016 12:45,2,8.037,ACTIVE,220.52,370.90,59.959,1464021903,"201051344000900","219011344069620",27.83,40.80,0,340.55,421.40,226.6,216.8,1.043,427377.9,427377.9,31433,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021937,543517.00
05/23/2016 12:45,2,7.977,ACTIVE,220.74,370.60,59.986,1464021903,"201051344000648","219011344069620",27.10,40.60,0,340.55,421.10,219.0,209.4,0.990,419232.1,419232.1,31725,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021938,543518.00
05/23/2016 12:45,2,7.977,ACTIVE,220.74,371.21,59.970,1464021903,"201051344000569","219011344069620",27.41,42.80,0,340.85,420.80,221.6,211.9,1.021,428444.2,428444.2,31359,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021939,543519.00
05/23/2016 12:45,2,7.949,ACTIVE,221.19,372.41,59.965,1464021903,"201051344000983","219011344069620",27.63,42.50,0,340.55,421.40,222.4,212.8,1.030,419922.9,419922.9,31843,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021940,543520.00
05/23/2016 12:45,2,8.070,ACTIVE,221.42,370.90,59.959,1464021903,"201051344001158","219011344069620",26.98,41.80,0,340.55,419.60,220.4,210.9,1.030,414333.9,414333.9,32104,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021941,543521.00
05/23/2016 12:45,2,7.967,ACTIVE,220.97,373.61,59.954,1464021903,"201051344000576","219011344069620",27.29,40.40,0,340.55,420.20,220.2,210.6,1.008,421347.5,421347.5,31510,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021942,543522.00
05/23/2016 12:45,2,7.453,ACTIVE,215.54,358.88,59.975,1464021903,"274151322000087","219011344069620",25.60,58.80,0,332.13,397.35,193.0,184.4,0.738,652132.7,652132.7,25291,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464021943,543523.00
05/23/2016 13:00,2,7.586,ACTIVE,220.29,369.70,59.944,1464022803,"201051344000645","219011344069620",27.06,42.30,0,339.95,420.50,207.8,198.6,0.937,420919.5,420919.5,31648,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022804,543524.00
05/23/2016 13:00,2,6.988,ACTIVE,215.09,358.58,59.970,1464022803,"274151322000085","219011344069620",25.39,49.00,0,337.24,395.25,179.6,171.4,0.703,680452.1,680452.1,25209,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022805,543525.00
05/23/2016 13:00,2,7.572,ACTIVE,219.39,370.90,59.949,1464022803,"201051344000633","219011344069620",27.21,43.00,0,340.55,422.00,208.6,199.4,0.977,412018.3,412018.3,32121,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022806,543526.00
05/23/2016 13:00,2,7.586,ACTIVE,220.74,368.50,59.954,1464022803,"201051344000469","219011344069620",27.43,40.40,0,339.34,422.00,210.7,201.5,0.981,413323.1,413323.1,32059,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022807,543527.00
05/23/2016 13:00,2,7.479,ACTIVE,217.80,366.10,59.965,1464022803,"201051344000646","219011344069620",27.35,43.60,0,333.63,420.80,207.1,197.9,0.986,416926.4,416926.4,36615,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022808,543528.00
05/23/2016 13:00,2,7.129,ACTIVE,215.09,372.71,59.954,1464022803,"274151322000052","219011344069620",27.00,53.00,0,321.01,411.78,194.8,186.1,0.773,693370.3,693370.3,25437,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022809,543529.00
05/23/2016 13:00,2,7.557,ACTIVE,219.16,367.60,59.954,1464022803,"201051344000585","219011344069620",27.57,42.50,0,337.54,421.40,211.0,201.7,0.986,423647.8,423647.8,36617,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022810,543530.00
05/23/2016 13:00,2,7.436,ACTIVE,217.35,366.10,59.954,1464022803,"201051344001230","219011344069620",27.35,44.50,0,334.54,416.29,206.1,197.0,0.959,420646.9,420646.9,36418,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022811,543531.00
05/23/2016 13:00,2,7.477,ACTIVE,219.16,370.00,59.949,1464022803,"201051344000582","219011344069620",27.41,40.00,0,335.44,422.30,207.6,198.5,0.946,414037.7,414037.7,36585,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022812,543532.00
05/23/2016 13:00,2,7.516,ACTIVE,217.80,365.80,59.954,1464022803,"201051344000955","219011344069620",27.25,43.40,0,335.44,415.09,207.4,198.2,0.977,426280.9,426280.9,36519,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022812,543533.00
05/23/2016 13:00,2,4.770,ACTIVE,215.09,421.10,59.954,1464022803,"274151322000094","219011344069620",37.61,51.50,0,382.93,449.05,181.2,172.9,0.707,559742.8,559742.8,26472,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022813,543534.00
05/23/2016 13:00,2,7.660,ACTIVE,220.97,368.20,59.970,1464022803,"201051344000579","219011344069620",27.41,44.30,0,341.45,424.71,212.7,203.3,1.003,427313.4,427313.4,12132,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022814,543535.00
05/23/2016 13:00,2,7.547,ACTIVE,217.58,366.10,59.959,1464022803,"201051344000890","219011344069620",27.29,46.20,0,334.24,416.59,208.5,199.3,0.955,423452.1,423452.1,36536,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022815,543536.00
05/23/2016 13:00,2,7.557,ACTIVE,218.48,367.60,59.959,1464022803,"201051344000438","219011344069620",27.25,44.00,0,335.44,420.20,208.6,199.4,0.986,425491.8,425491.8,36540,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022816,543537.00
05/23/2016 13:00,2,7.529,ACTIVE,217.80,365.19,59.959,1464022803,"201051344000417","219011344069620",27.08,46.20,0,334.54,415.09,206.2,197.1,0.972,418014.2,418014.2,36700,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022817,543538.00
05/23/2016 13:00,2,7.209,ACTIVE,214.41,377.82,59.970,1464022803,"274151322000083","219011344069620",26.70,56.30,0,332.13,403.37,194.8,186.0,0.778,687145.6,687145.6,25509,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022818,543539.00
05/23/2016 13:00,2,7.604,ACTIVE,216.00,360.08,59.954,1464022803,"274151322000076","219011344069620",27.69,53.30,0,329.43,404.27,213.1,203.8,0.866,731650.6,731650.6,25507,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022819,543540.00
05/23/2016 13:00,2,7.844,ACTIVE,219.39,368.50,59.959,1464022803,"201051344000868","219011344069620",26.88,41.00,0,340.85,422.00,213.5,204.1,0.959,412464.1,412464.1,31780,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022820,543541.00
05/23/2016 13:00,2,7.539,ACTIVE,214.87,377.22,59.959,1464022803,"274151322000095","219011344069620",27.51,54.00,0,336.34,402.46,209.9,200.7,0.791,724124.6,724124.6,25421,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022821,543542.00
05/23/2016 13:00,2,7.820,ACTIVE,220.97,371.51,59.954,1464022803,"201051344000988","219011344069620",26.96,43.00,0,339.34,425.01,213.6,204.3,0.986,409567.0,409567.0,32078,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022822,543543.00
05/23/2016 13:00,2,7.850,ACTIVE,218.93,367.00,59.981,1464022803,"201051344001025","219011344069620",27.14,42.80,0,334.54,422.00,215.7,206.3,0.963,423395.3,423395.3,36590,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022823,543544.00
05/23/2016 13:00,2,7.754,ACTIVE,221.19,374.21,59.944,1464022803,"201051344000458","219011344069620",27.21,44.30,0,341.15,424.11,213.6,204.3,0.994,420382.7,420382.7,32005,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022824,543545.00
05/23/2016 13:00,2,7.771,ACTIVE,221.42,373.31,59.981,1464022803,"201051344000853","219011344069620",27.39,42.50,0,341.45,425.31,215.6,206.1,1.003,419011.1,419011.1,31601,0,0,0,L,1122011218,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022825,543546.00
05/23/2016 13:00,2,7.658,ACTIVE,217.35,366.70,59.949,1464022803,"201051344000685","219011344069620",27.31,43.80,0,335.44,415.39,211.6,202.3,1.030,425032.7,425032.7,36427,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022826,543547.00
05/23/2016 13:00,2,7.617,ACTIVE,218.93,368.50,59.965,1464022803,"201051344000917","219011344069620",27.47,41.80,0,336.64,420.20,211.9,202.6,0.994,421909.3,421909.3,36430,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022827,543548.00
05/23/2016 13:00,2,7.678,ACTIVE,217.58,364.29,59.981,1464022803,"201051344001145","219011344069620",27.14,43.20,0,335.14,415.99,210.9,201.7,0.981,427089.9,427089.9,36281,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022828,543549.00
05/23/2016 13:00,2,7.764,ACTIVE,219.16,368.80,59.959,1464022803,"201051344000651","219011344069620",27.51,40.20,0,341.75,421.40,216.2,206.8,0.986,419338.5,419338.5,36646,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022829,543550.00
05/23/2016 13:00,2,7.311,ALERT,215.09,356.78,59.981,1464022803,"274151322000088","219011344069620",25.39,49.80,0,296.36,400.36,187.9,179.4,0.689,664311.2,664311.2,25173,0,0,0,L,1151911521,0,123.59,123.81,0002,41,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022831,543551.00
05/23/2016 13:00,2,4.857,ACTIVE,216.22,415.39,59.970,1464022803,"274151322000068","219011344069620",38.05,50.20,0,383.83,457.77,187.2,178.7,0.707,559456.4,559456.4,26680,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022832,543552.00
05/23/2016 13:00,2,7.811,ACTIVE,218.48,367.30,59.965,1464022803,"201051344001135","219011344069620",27.25,41.80,0,336.04,420.20,215.7,206.3,0.990,415400.8,415400.8,36585,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022833,543553.00
05/23/2016 13:00,2,7.852,ACTIVE,218.93,368.20,59.965,1464022803,"201051344000594","219011344069620",27.35,45.50,0,336.34,422.30,217.4,207.9,1.003,424151.6,424151.6,32037,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022833,543554.00
05/23/2016 13:00,2,7.852,ACTIVE,219.16,367.60,59.975,1464022803,"201051344001203","219011344069620",27.65,41.50,0,336.64,422.30,219.9,210.3,1.025,422394.8,422394.8,36615,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022834,543555.00
05/23/2016 13:00,2,7.305,ACTIVE,215.32,365.80,59.959,1464022803,"274151322000054","219011344069620",25.82,52.00,0,332.43,404.27,191.0,182.4,0.729,678557.8,678557.8,25205,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022835,543556.00
05/23/2016 13:00,2,7.844,ACTIVE,219.84,371.21,59.949,1464022803,"201051344000867","219011344069620",27.35,44.30,0,339.95,421.40,217.2,207.7,0.990,411716.2,411716.2,32043,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022836,543557.00
05/23/2016 13:00,2,7.705,ACTIVE,218.93,369.10,59.970,1464022803,"201051344001093","219011344069620",27.85,40.60,0,336.94,421.40,217.2,207.7,0.981,421004.1,421004.1,36480,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022837,543558.00
05/23/2016 13:00,2,7.889,ACTIVE,220.52,369.70,59.959,1464022803,"201051344000900","219011344069620",27.73,41.80,0,340.25,423.20,221.5,211.8,0.990,427430.6,427430.6,31434,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022838,543559.00
05/23/2016 13:00,2,7.826,ACTIVE,220.52,370.30,59.970,1464022803,"201051344000648","219011344069620",27.00,41.30,0,340.85,421.70,213.8,204.4,0.977,419282.8,419282.8,31726,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022839,543560.00
05/23/2016 13:00,2,7.842,ACTIVE,220.97,370.90,59.991,1464022803,"201051344000569","219011344069620",27.29,43.40,0,339.95,421.40,216.7,207.2,1.012,428495.7,428495.7,31360,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022840,543561.00
05/23/2016 13:00,2,7.883,ACTIVE,221.19,373.31,59.959,1464022803,"201051344000983","219011344069620",27.31,43.20,0,340.55,422.30,218.1,208.5,1.008,419974.7,419974.7,31844,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022841,543562.00
05/23/2016 13:00,2,7.783,ACTIVE,221.19,372.11,59.970,1464022803,"201051344001158","219011344069620",27.33,42.80,0,340.85,424.41,215.5,206.1,0.999,414385.1,414385.1,32105,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022842,543563.00
05/23/2016 13:00,2,7.742,ACTIVE,220.97,373.91,59.954,1464022803,"201051344000576","219011344069620",27.49,41.50,0,340.25,425.31,215.5,206.0,0.990,421398.7,421398.7,31511,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022842,543564.00
05/23/2016 13:00,2,7.260,ALERT,215.09,364.29,59.959,1464022803,"274151322000087","219011344069620",25.60,58.30,0,301.77,397.66,188.2,179.7,0.703,652177.2,652177.2,25292,0,0,0,L,1151911521,0,123.14,123.81,0002,46,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464022844,543565.00
05/23/2016 13:15,2,7.783,ACTIVE,220.29,371.21,59.981,1464023703,"201051344000645","219011344069620",26.60,43.20,0,341.45,419.90,209.6,200.4,0.950,420971.3,420971.3,31649,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023704,543566.00
05/23/2016 13:15,2,7.080,ACTIVE,215.32,359.48,59.949,1464023703,"274151322000085","219011344069620",25.15,49.80,0,336.64,394.35,180.4,172.2,0.703,680496.6,680496.6,25210,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023705,543567.00
05/23/2016 13:15,2,7.660,ACTIVE,219.39,373.31,60.007,1464023703,"201051344000633","219011344069620",27.12,43.60,0,339.95,420.50,210.3,201.1,0.990,412070.2,412070.2,32122,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023706,543568.00
05/23/2016 13:15,2,7.682,ACTIVE,220.74,369.70,59.975,1464023703,"201051344000469","219011344069620",27.27,41.00,0,330.63,421.10,212.2,202.8,1.012,413375.4,413375.4,32060,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023707,543569.00
05/23/2016 13:15,2,7.639,ACTIVE,217.35,367.00,59.965,1464023703,"201051344000646","219011344069620",27.02,44.80,0,334.24,418.39,209.0,199.8,0.981,416977.9,416977.9,36616,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023707,543570.00
05/23/2016 13:15,2,7.252,ACTIVE,215.32,360.69,59.970,1464023703,"274151322000052","219011344069620",26.74,53.00,0,335.44,397.96,196.3,187.5,0.782,693418.8,693418.8,25438,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023708,543571.00
05/23/2016 13:15,2,7.641,ACTIVE,218.71,368.20,59.975,1464023703,"201051344000585","219011344069620",27.47,43.40,0,337.24,420.20,212.6,203.2,0.981,423700.1,423700.1,36618,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023709,543572.00
05/23/2016 13:15,2,7.570,ACTIVE,216.90,364.89,59.981,1464023703,"201051344001230","219011344069620",27.04,44.50,0,334.54,415.09,207.3,198.2,0.950,420698.0,420698.0,36419,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023710,543573.00
05/23/2016 13:15,2,7.516,ACTIVE,218.93,368.80,59.965,1464023703,"201051344000582","219011344069620",27.45,41.00,0,336.04,420.80,208.9,199.7,0.950,414089.1,414089.1,36586,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023711,543574.00
05/23/2016 13:15,2,7.584,ACTIVE,217.35,366.40,59.970,1464023703,"201051344000955","219011344069620",27.14,45.00,0,334.84,414.49,208.2,199.1,0.977,426332.1,426332.1,36520,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023712,543575.00
05/23/2016 13:15,2,4.939,ACTIVE,214.87,413.89,59.954,1464023703,"274151322000094","219011344069620",36.24,51.50,0,380.22,453.26,180.9,172.7,0.712,559787.6,559787.6,26473,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023713,543576.00
05/23/2016 13:15,2,7.674,ACTIVE,220.97,373.31,59.986,1464023703,"201051344000579","219011344069620",27.43,43.80,0,341.15,420.80,213.2,203.9,1.003,427365.7,427365.7,12133,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023714,543577.00
05/23/2016 13:15,2,7.682,ACTIVE,217.13,367.30,59.986,1464023703,"201051344000890","219011344069620",26.84,46.40,0,334.24,414.79,208.7,199.5,0.950,423503.2,423503.2,36537,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023715,543578.00
05/23/2016 13:15,2,7.494,ACTIVE,218.26,368.80,59.986,1464023703,"201051344000438","219011344069620",27.45,45.00,0,335.74,419.60,208.2,199.1,0.981,425543.0,425543.0,36541,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023716,543579.00
05/23/2016 13:15,2,7.520,ACTIVE,217.58,367.00,59.996,1464023703,"201051344000417","219011344069620",27.02,46.40,0,335.14,413.59,205.6,196.6,0.972,418064.7,418064.7,36701,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023717,543580.00
05/23/2016 13:15,2,7.211,ACTIVE,214.64,376.62,59.959,1464023703,"274151322000083","219011344069620",26.72,58.30,0,336.64,397.05,195.1,186.4,0.756,687193.5,687193.5,25510,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023718,543581.00
05/23/2016 13:15,2,7.613,ACTIVE,216.00,379.02,59.965,1464023703,"274151322000076","219011344069620",27.63,54.50,0,335.74,401.26,212.7,203.4,0.831,731702.9,731702.9,25508,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023719,543582.00
05/23/2016 13:15,2,7.756,ACTIVE,219.39,368.20,59.970,1464023703,"201051344000868","219011344069620",26.86,43.20,0,337.84,428.01,210.8,201.6,0.959,412516.1,412516.1,31781,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023720,543583.00
05/23/2016 13:15,2,7.514,ACTIVE,215.09,369.70,59.975,1464023703,"274151322000095","219011344069620",27.43,55.50,0,336.34,401.26,208.5,199.4,0.804,724176.0,724176.0,25422,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023721,543584.00
05/23/2016 13:15,2,7.805,ACTIVE,221.19,373.91,59.986,1464023703,"201051344000988","219011344069620",26.68,42.50,0,339.04,420.50,210.8,201.6,0.950,409619.1,409619.1,32079,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023721,543585.00
05/23/2016 13:15,2,7.771,ACTIVE,218.26,367.00,59.975,1464023703,"201051344001025","219011344069620",27.10,43.20,0,335.74,420.80,213.3,204.0,0.950,423447.8,423447.8,36591,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023722,543586.00
05/23/2016 13:15,2,7.627,ACTIVE,220.74,370.60,59.954,1464023703,"201051344000458","219011344069620",27.29,43.80,0,336.64,425.91,210.8,201.6,0.994,420434.7,420434.7,32006,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023723,543587.00
05/23/2016 13:15,2,7.719,ACTIVE,221.42,372.41,59.981,1464023703,"201051344000853","219011344069620",27.12,42.80,0,341.45,423.50,212.1,202.8,0.990,419063.4,419063.4,31602,0,0,0,L,1122011218,0,126.07,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023724,543588.00
05/23/2016 13:15,2,7.533,ACTIVE,217.13,366.40,59.986,1464023703,"201051344000685","219011344069620",27.27,44.80,0,334.84,414.49,208.1,198.9,0.981,425084.1,425084.1,36428,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023725,543589.00
05/23/2016 13:15,2,7.465,ACTIVE,218.48,367.60,59.986,1464023703,"201051344000917","219011344069620",27.55,43.20,0,336.64,419.30,208.3,199.2,0.981,421960.6,421960.6,36431,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023726,543590.00
05/23/2016 13:15,2,7.564,ACTIVE,217.58,366.10,59.970,1464023703,"201051344001145","219011344069620",27.00,43.60,0,334.54,414.19,206.8,197.6,0.950,427140.8,427140.8,36282,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023727,543591.00
05/23/2016 13:15,2,7.633,ACTIVE,219.16,368.50,59.981,1464023703,"201051344000651","219011344069620",27.31,41.00,0,341.75,420.50,211.1,201.8,0.959,419390.6,419390.6,36647,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023728,543592.00
05/23/2016 13:15,2,7.121,ACTIVE,215.09,365.80,59.970,1464023703,"274151322000088","219011344069620",25.54,50.40,0,336.34,394.95,184.2,175.8,0.703,664356.6,664356.6,25175,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023729,543593.00
05/23/2016 13:15,2,4.725,ACTIVE,216.22,412.68,59.954,1464023703,"274151322000068","219011344069620",37.97,50.00,0,381.42,454.76,182.3,174.0,0.707,559501.6,559501.6,26681,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023730,543594.00
05/23/2016 13:15,2,7.604,ACTIVE,218.71,367.30,59.959,1464023703,"201051344001135","219011344069620",27.14,42.80,0,335.44,419.00,208.9,199.7,0.955,415452.4,415452.4,36586,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023731,543595.00
05/23/2016 13:15,2,7.684,ACTIVE,218.71,370.00,59.981,1464023703,"201051344000594","219011344069620",27.04,45.80,0,336.34,420.80,210.3,201.1,0.968,424203.7,424203.7,32038,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023732,543596.00
05/23/2016 13:15,2,7.557,ACTIVE,218.71,366.40,59.928,1464023703,"201051344001203","219011344069620",27.73,41.50,0,337.54,421.10,212.0,202.7,0.994,422447.4,422447.4,36616,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023733,543597.00
05/23/2016 13:15,2,7.117,ACTIVE,215.32,357.98,59.970,1464023703,"274151322000054","219011344069620",25.62,53.80,0,336.34,396.75,184.5,176.2,0.703,678603.5,678603.5,25206,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023734,543598.00
05/23/2016 13:15,2,7.564,ACTIVE,219.61,368.80,59.996,1464023703,"201051344000867","219011344069620",27.23,45.00,0,331.83,420.20,208.4,199.3,0.937,411768.2,411768.2,32044,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023735,543599.00
05/23/2016 13:15,2,7.344,ACTIVE,218.71,367.60,59.981,1464023703,"201051344001093","219011344069620",27.99,40.60,0,336.64,420.20,208.2,199.0,0.941,421056.0,421056.0,36481,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023736,543600.00
05/23/2016 13:15,2,7.559,ACTIVE,220.06,371.21,59.954,1464023703,"201051344000900","219011344069620",27.65,41.80,0,339.65,421.70,211.6,202.3,0.924,427483.5,427483.5,31435,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023737,543601.00
05/23/2016 13:15,2,7.445,ACTIVE,220.29,372.71,59.970,1464023703,"201051344000648","219011344069620",27.25,41.80,0,341.15,421.40,205.5,196.4,0.937,419334.1,419334.1,31727,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023738,543602.00
05/23/2016 13:15,2,7.545,ACTIVE,220.52,373.31,59.986,1464023703,"201051344000569","219011344069620",27.19,44.00,0,338.14,421.10,207.6,198.4,0.977,428547.7,428547.7,31361,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023739,543603.00
05/23/2016 13:15,2,7.484,ACTIVE,220.74,371.51,59.986,1464023703,"201051344000983","219011344069620",27.59,43.40,0,327.32,423.20,209.1,199.9,0.972,420027.1,420027.1,31845,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023739,543604.00
05/23/2016 13:15,2,7.467,ACTIVE,220.97,368.80,59.975,1464023703,"201051344001158","219011344069620",27.31,42.80,0,339.95,420.20,206.6,197.5,0.950,414436.8,414436.8,32106,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023740,543605.00
05/23/2016 13:15,2,7.439,ACTIVE,220.52,370.30,59.981,1464023703,"201051344000576","219011344069620",27.35,42.30,0,339.95,420.20,206.1,197.0,0.968,421450.3,421450.3,31512,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023741,543606.00
05/23/2016 13:15,2,7.018,ACTIVE,215.09,378.72,59.970,1464023703,"274151322000087","219011344069620",25.35,56.50,0,333.63,396.75,180.2,172.0,0.698,652222.2,652222.2,25294,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464023742,543607.00
05/23/2016 13:30,2,7.617,ACTIVE,220.29,370.60,59.944,1464024603,"201051344000645","219011344069620",27.25,42.50,0,342.35,415.39,210.3,201.1,0.955,421019.6,421019.6,31650,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024604,543608.00
05/23/2016 13:30,2,7.018,ACTIVE,215.32,356.48,59.933,1464024603,"274151322000085","219011344069620",25.45,50.20,0,336.94,391.34,180.7,172.5,0.694,680538.5,680538.5,25211,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024605,543609.00
05/23/2016 13:30,2,7.543,ACTIVE,219.39,370.60,59.965,1464024603,"201051344000633","219011344069620",27.53,43.00,0,341.45,416.29,210.2,201.0,0.977,412118.6,412118.6,32123,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024606,543610.00
05/23/2016 13:30,2,7.604,ACTIVE,220.74,369.10,59.970,1464024603,"201051344000469","219011344069620",27.53,41.30,0,341.15,417.19,212.0,202.7,1.003,413424.2,413424.2,32061,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024607,543611.00
05/23/2016 13:30,2,7.559,ACTIVE,217.58,366.70,59.959,1464024603,"201051344000646","219011344069620",27.23,45.00,0,334.84,411.78,208.2,199.0,0.981,417026.0,417026.0,36617,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024608,543612.00
05/23/2016 13:30,2,7.182,ACTIVE,215.32,373.01,59.975,1464024603,"274151322000052","219011344069620",27.06,52.80,0,336.64,394.95,196.7,187.9,0.765,693464.1,693464.1,25439,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024609,543613.00
05/23/2016 13:30,2,7.568,ACTIVE,218.93,366.40,59.959,1464024603,"201051344000585","219011344069620",27.61,43.40,0,336.64,415.99,211.5,202.2,0.986,423749.1,423749.1,36619,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024610,543614.00
05/23/2016 13:30,2,7.375,ACTIVE,217.35,363.99,59.965,1464024603,"201051344001230","219011344069620",27.63,44.50,0,335.74,410.88,206.3,197.2,0.955,420745.7,420745.7,36420,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024611,543615.00
05/23/2016 13:30,2,7.523,ACTIVE,219.16,367.30,59.975,1464024603,"201051344000582","219011344069620",27.19,41.50,0,335.44,416.59,207.1,197.9,0.955,414137.1,414137.1,36587,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024612,543616.00
05/23/2016 13:30,2,7.527,ACTIVE,217.58,365.19,59.970,1464024603,"201051344000955","219011344069620",27.27,44.00,0,335.74,410.58,207.9,198.7,0.972,426380.1,426380.1,36521,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024612,543617.00
05/23/2016 13:30,2,4.736,ACTIVE,214.87,410.88,59.965,1464024603,"274151322000094","219011344069620",37.79,51.30,0,378.42,450.86,180.9,172.7,0.712,559829.4,559829.4,26474,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024613,543618.00
05/23/2016 13:30,2,7.676,ACTIVE,220.97,372.41,59.959,1464024603,"201051344000579","219011344069620",27.31,44.30,0,341.75,416.59,212.3,203.0,0.994,427414.6,427414.6,12134,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024614,543619.00
05/23/2016 13:30,2,7.590,ACTIVE,217.35,363.99,59.954,1464024603,"201051344000890","219011344069620",26.92,46.20,0,335.44,411.18,206.9,197.8,0.915,423551.1,423551.1,36538,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024615,543620.00
05/23/2016 13:30,2,7.516,ACTIVE,218.26,367.90,59.965,1464024603,"201051344000438","219011344069620",27.25,45.30,0,335.44,414.49,207.6,198.4,0.972,425590.9,425590.9,36542,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024616,543621.00
05/23/2016 13:30,2,7.486,ACTIVE,217.80,363.99,59.970,1464024603,"201051344000417","219011344069620",27.00,46.00,0,336.04,409.98,204.6,195.6,0.963,418111.9,418111.9,36702,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024617,543622.00
05/23/2016 13:30,2,7.127,ACTIVE,214.41,351.97,59.970,1464024603,"274151322000083","219011344069620",26.86,57.70,0,336.94,394.95,193.8,185.1,0.773,687238.1,687238.1,25511,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024618,543623.00
05/23/2016 13:30,2,7.555,ACTIVE,216.00,362.19,59.981,1464024603,"274151322000076","219011344069620",27.67,53.00,0,336.04,398.26,211.4,202.2,0.840,731751.6,731751.6,25509,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024619,543624.00
05/23/2016 13:30,2,7.732,ACTIVE,219.16,367.60,59.959,1464024603,"201051344000868","219011344069620",26.88,41.30,0,338.74,416.29,210.2,201.0,0.955,412564.6,412564.6,31782,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024620,543625.00
05/23/2016 13:30,2,7.533,ACTIVE,214.64,353.17,59.965,1464024603,"274151322000095","219011344069620",27.25,55.30,0,336.64,397.66,207.7,198.5,0.782,724224.0,724224.0,25423,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024620,543626.00
05/23/2016 13:30,2,7.680,ACTIVE,220.74,373.31,59.959,1464024603,"201051344000988","219011344069620",27.14,43.00,0,339.95,416.89,211.1,201.8,0.972,409667.6,409667.6,32080,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024621,543627.00
05/23/2016 13:30,2,7.699,ACTIVE,218.71,367.90,59.970,1464024603,"201051344001025","219011344069620",27.14,43.40,0,335.74,415.39,211.5,202.2,0.950,423496.9,423496.9,36592,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024622,543628.00
05/23/2016 13:30,2,7.580,ACTIVE,220.74,371.81,59.986,1464024603,"201051344000458","219011344069620",27.49,44.00,0,342.05,416.29,211.0,201.7,1.008,420483.2,420483.2,32007,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024623,543629.00
05/23/2016 13:30,2,7.645,ACTIVE,221.19,372.41,59.959,1464024603,"201051344000853","219011344069620",27.53,41.80,0,341.45,416.89,213.0,203.7,0.999,419112.3,419112.3,31603,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024624,543630.00
05/23/2016 13:30,2,7.586,ACTIVE,217.35,368.20,59.954,1464024603,"201051344000685","219011344069620",27.17,45.00,0,335.74,410.28,208.6,199.4,1.012,425132.1,425132.1,36429,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024625,543631.00
05/23/2016 13:30,2,7.576,ACTIVE,218.71,367.30,59.975,1464024603,"201051344000917","219011344069620",27.00,43.20,0,335.14,412.68,207.1,198.0,0.977,422008.6,422008.6,36432,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024626,543632.00
05/23/2016 13:30,2,7.598,ACTIVE,217.58,367.00,59.975,1464024603,"201051344001145","219011344069620",27.00,44.30,0,336.64,410.58,207.5,198.4,0.959,427188.6,427188.6,36283,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024627,543633.00
05/23/2016 13:30,2,7.648,ACTIVE,218.93,366.10,59.981,1464024603,"201051344000651","219011344069620",27.21,41.30,0,337.84,415.39,210.7,201.4,0.955,419439.2,419439.2,36648,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024628,543634.00
05/23/2016 13:30,2,7.096,ACTIVE,215.09,353.17,59.949,1464024603,"274151322000088","219011344069620",25.72,50.60,0,337.54,391.64,184.8,176.4,0.694,664399.0,664399.0,25176,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024629,543635.00
05/23/2016 13:30,2,4.865,ACTIVE,216.22,421.70,59.970,1464024603,"274151322000068","219011344069620",37.19,50.20,0,384.43,451.46,183.3,175.0,0.703,559543.5,559543.5,26682,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024630,543636.00
05/23/2016 13:30,2,7.639,ACTIVE,218.71,367.90,59.938,1464024603,"201051344001135","219011344069620",27.14,42.80,0,335.74,414.79,209.8,200.6,0.959,415500.7,415500.7,36587,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024631,543637.00
05/23/2016 13:30,2,7.750,ACTIVE,218.71,370.00,59.954,1464024603,"201051344000594","219011344069620",27.23,45.80,0,335.14,415.99,213.7,204.4,0.977,424252.5,424252.5,32039,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024632,543638.00
05/23/2016 13:30,2,7.697,ACTIVE,219.16,367.30,59.970,1464024603,"201051344001203","219011344069620",27.33,42.30,0,337.84,415.99,212.8,203.5,0.986,422496.4,422496.4,36617,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024633,543639.00
