ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 13:30,2,7.156,ACTIVE,215.32,361.89,59.959,1464024603,"274151322000054","219011344069620",25.84,52.80,0,336.34,393.15,187.2,178.8,0.716,678646.3,678646.3,25207,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024634,543640.00
05/23/2016 13:30,2,7.707,ACTIVE,219.39,367.90,59.959,1464024603,"201051344000867","219011344069620",27.31,44.30,0,338.14,415.39,213.0,203.7,0.977,411816.7,411816.7,32045,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024635,543641.00
05/23/2016 13:30,2,7.488,ACTIVE,218.93,369.10,59.954,1464024603,"201051344001093","219011344069620",27.63,40.80,0,336.64,415.09,209.5,200.3,0.955,421104.3,421104.3,36482,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024636,543642.00
05/23/2016 13:30,2,7.695,ACTIVE,220.52,372.11,59.944,1464024603,"201051344000900","219011344069620",27.79,42.00,0,341.15,418.09,216.6,207.1,0.950,427532.9,427532.9,31436,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024637,543643.00
05/23/2016 13:30,2,7.564,ACTIVE,220.29,368.20,59.928,1464024603,"201051344000648","219011344069620",27.55,41.50,0,341.45,417.79,210.9,201.7,0.981,419382.0,419382.0,31728,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024639,543644.00
05/23/2016 13:30,2,7.697,ACTIVE,220.52,370.30,59.954,1464024603,"201051344000569","219011344069620",27.41,44.00,0,340.85,416.89,213.7,204.3,0.990,428596.3,428596.3,31362,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024639,543645.00
05/23/2016 13:30,2,7.678,ACTIVE,220.97,370.00,59.981,1464024603,"201051344000983","219011344069620",27.69,43.40,0,340.55,417.49,215.5,206.0,0.994,420076.0,420076.0,31846,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024640,543646.00
05/23/2016 13:30,2,7.666,ACTIVE,221.19,371.21,59.959,1464024603,"201051344001158","219011344069620",27.35,43.00,0,341.75,416.59,212.3,203.0,0.977,414485.1,414485.1,32107,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024641,543647.00
05/23/2016 13:30,2,7.648,ACTIVE,220.52,370.00,59.965,1464024603,"201051344000576","219011344069620",27.41,42.00,0,340.55,417.49,212.4,203.1,0.968,421498.6,421498.6,31513,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024642,543648.00
05/23/2016 13:30,2,7.088,ACTIVE,215.09,360.69,59.965,1464024603,"274151322000087","219011344069620",25.76,55.50,0,334.84,391.94,184.8,176.4,0.694,652264.3,652264.3,25295,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464024643,543649.00
05/23/2016 13:45,2,7.381,ACTIVE,219.84,369.10,59.986,1464025503,"201051344000645","219011344069620",27.10,42.50,0,341.15,417.19,202.4,193.4,0.910,421069.1,421069.1,31651,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025504,543650.00
05/23/2016 13:45,2,6.826,ALERT,215.09,366.70,59.986,1464025503,"274151322000085","219011344069620",25.21,50.20,0,292.76,391.64,174.2,166.2,0.667,680580.7,680580.7,25212,0,0,0,L,1151911521,0,123.59,123.81,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025506,543651.00
05/23/2016 13:45,2,7.377,ACTIVE,218.93,367.30,60.007,1464025503,"201051344000633","219011344069620",27.15,43.20,0,333.93,421.10,202.9,193.9,0.968,412168.0,412168.0,32124,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025507,543652.00
05/23/2016 13:45,2,7.309,ACTIVE,220.29,371.21,59.970,1464025503,"201051344000469","219011344069620",27.65,41.00,0,341.45,418.09,204.7,195.6,0.946,413474.0,413474.0,32062,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025508,543653.00
05/23/2016 13:45,2,7.322,ACTIVE,217.13,366.70,60.007,1464025503,"201051344000646","219011344069620",27.15,45.50,0,334.54,412.08,201.3,192.4,0.968,417074.9,417074.9,36618,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025509,543654.00
05/23/2016 13:45,2,7.000,ACTIVE,215.32,359.78,59.954,1464025503,"274151322000052","219011344069620",26.82,52.50,0,332.43,395.25,190.0,181.5,0.751,693510.3,693510.3,25440,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025510,543655.00
05/23/2016 13:45,2,7.359,ACTIVE,218.48,365.19,59.986,1464025503,"201051344000585","219011344069620",27.47,43.60,0,336.04,415.09,204.8,195.7,0.968,423798.8,423798.8,36620,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025511,543656.00
05/23/2016 13:45,2,7.230,ACTIVE,216.45,362.19,60.007,1464025503,"201051344001230","219011344069620",27.19,45.30,0,335.74,411.48,199.1,190.3,0.924,420794.1,420794.1,36421,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025512,543657.00
05/23/2016 13:45,2,7.340,ACTIVE,218.26,364.59,59.996,1464025503,"201051344000582","219011344069620",26.84,43.00,0,332.73,419.90,199.6,190.7,0.910,414185.6,414185.6,36588,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025513,543658.00
05/23/2016 13:45,2,7.268,ACTIVE,216.90,363.09,59.981,1464025503,"201051344000955","219011344069620",27.25,44.80,0,331.53,413.29,200.8,191.9,0.928,426428.8,426428.8,36522,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025514,543659.00
05/23/2016 13:45,2,4.662,ACTIVE,214.87,417.49,59.954,1464025503,"274151322000094","219011344069620",37.05,51.50,0,363.99,478.51,175.2,167.2,0.689,559871.8,559871.8,26475,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025515,543660.00
05/23/2016 13:45,2,7.510,ACTIVE,220.52,370.30,59.959,1464025503,"201051344000579","219011344069620",27.04,44.00,0,342.05,417.79,205.7,196.6,0.968,427464.5,427464.5,12135,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025516,543661.00
05/23/2016 13:45,2,7.324,ACTIVE,216.67,362.49,59.986,1464025503,"201051344000890","219011344069620",26.98,46.60,0,336.34,411.48,200.0,191.1,0.915,423599.7,423599.7,36539,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025517,543662.00
05/23/2016 13:45,2,7.266,ACTIVE,217.58,365.80,59.949,1464025503,"201051344000438","219011344069620",27.23,45.50,0,335.14,411.18,200.4,191.5,0.937,425639.6,425639.6,36543,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025517,543663.00
05/23/2016 13:45,2,7.264,ACTIVE,217.35,365.19,59.954,1464025503,"201051344000417","219011344069620",26.88,46.40,0,335.44,410.28,197.8,189.0,0.955,418159.9,418159.9,36703,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025518,543664.00
05/23/2016 13:45,2,7.012,ACTIVE,214.41,367.60,59.970,1464025503,"274151322000083","219011344069620",26.48,57.70,0,332.13,394.65,188.0,179.6,0.751,687283.7,687283.7,25512,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025519,543665.00
05/23/2016 13:45,2,7.338,ALERT,215.77,361.59,59.965,1464025503,"274151322000076","219011344069620",27.61,52.80,0,300.27,399.76,205.0,195.9,0.804,731801.2,731801.2,25510,0,0,0,L,1151911521,0,123.59,124.27,0002,43,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025521,543666.00
05/23/2016 13:45,2,7.500,ACTIVE,218.93,368.20,59.981,1464025503,"201051344000868","219011344069620",26.86,42.50,0,336.34,416.89,203.9,194.9,0.928,412614.1,412614.1,31783,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025522,543667.00
05/23/2016 13:45,2,7.293,ACTIVE,214.64,352.57,59.981,1464025503,"274151322000095","219011344069620",27.31,56.00,0,331.53,397.35,201.6,192.7,0.760,724272.9,724272.9,25424,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025523,543668.00
05/23/2016 13:45,2,7.557,ACTIVE,220.97,371.81,59.954,1464025503,"201051344000988","219011344069620",26.82,42.50,0,339.95,417.19,205.3,196.2,0.946,409717.3,409717.3,32081,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025524,543669.00
05/23/2016 13:45,2,7.441,ACTIVE,218.26,365.80,60.012,1464025503,"201051344001025","219011344069620",27.29,43.60,0,327.92,423.81,205.5,196.4,0.928,423546.7,423546.7,36593,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025525,543670.00
05/23/2016 13:45,2,7.447,ACTIVE,220.52,370.30,59.949,1464025503,"201051344000458","219011344069620",27.23,43.80,0,342.35,417.49,205.6,196.5,0.968,420532.9,420532.9,32008,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025526,543671.00
05/23/2016 13:45,2,7.520,ACTIVE,220.97,370.30,59.965,1464025503,"201051344000853","219011344069620",27.23,42.50,0,341.15,417.19,207.4,198.3,0.990,419162.3,419162.3,31604,0,0,0,L,1122011218,0,125.85,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025527,543672.00
05/23/2016 13:45,2,7.291,ACTIVE,216.90,366.40,59.991,1464025503,"201051344000685","219011344069620",27.43,45.50,0,334.84,411.48,202.4,193.5,0.990,425181.1,425181.1,36430,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025528,543673.00
05/23/2016 13:45,2,7.311,ACTIVE,218.26,364.89,59.938,1464025503,"201051344000917","219011344069620",27.21,44.00,0,335.14,410.58,201.5,192.6,0.959,422057.3,422057.3,36433,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025529,543674.00
05/23/2016 13:45,2,7.373,ACTIVE,217.13,363.99,59.928,1464025503,"201051344001145","219011344069620",27.02,44.00,0,335.74,410.58,201.6,192.6,0.906,427237.3,427237.3,36284,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025530,543675.00
05/23/2016 13:45,2,7.438,ACTIVE,218.71,365.80,60.023,1464025503,"201051344000651","219011344069620",27.21,42.50,0,334.84,417.49,204.8,195.8,0.937,419488.6,419488.6,36649,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025531,543676.00
05/23/2016 13:45,2,6.955,ALERT,214.64,350.77,59.965,1464025503,"274151322000088","219011344069620",25.47,50.20,0,300.87,392.55,179.2,171.1,0.672,664442.1,664442.1,25177,0,0,0,L,1151911521,0,123.59,123.59,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025532,543677.00
05/23/2016 13:45,2,4.762,ALERT,216.00,418.39,59.965,1464025503,"274151322000068","219011344069620",37.29,49.80,0,299.97,485.42,179.8,171.6,0.689,559586.3,559586.3,26683,0,0,0,L,1151911521,0,123.81,124.49,0002,43,0,0,0,0,0,0,1,1184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025534,543678.00
05/23/2016 13:45,2,7.477,ACTIVE,218.03,366.70,59.986,1464025503,"201051344001135","219011344069620",26.90,44.00,0,335.74,411.18,203.6,194.6,0.937,415549.9,415549.9,36588,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025535,543679.00
05/23/2016 13:45,2,7.479,ACTIVE,218.48,367.30,59.949,1464025503,"201051344000594","219011344069620",27.29,46.00,0,334.84,412.98,206.6,197.5,0.950,424302.4,424302.4,32040,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025536,543680.00
05/23/2016 13:45,2,7.543,ACTIVE,218.03,366.10,59.933,1464025503,"201051344001203","219011344069620",26.98,43.60,0,335.74,415.39,206.2,197.0,0.963,422546.2,422546.2,36618,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025537,543681.00
05/23/2016 13:45,2,6.928,ACTIVE,214.64,372.11,59.986,1464025503,"274151322000054","219011344069620",25.76,52.80,0,332.73,394.05,180.7,172.5,0.689,678689.9,678689.9,25208,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025538,543682.00
05/23/2016 13:45,2,7.432,ACTIVE,218.93,367.00,59.996,1464025503,"201051344000867","219011344069620",27.23,45.30,0,336.64,415.69,204.9,195.8,0.937,411866.3,411866.3,32046,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025539,543683.00
05/23/2016 13:45,2,7.215,ACTIVE,218.48,366.40,60.002,1464025503,"201051344001093","219011344069620",27.65,42.80,0,335.74,415.09,201.9,192.9,0.919,421153.1,421153.1,36483,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025540,543684.00
05/23/2016 13:45,2,7.447,ACTIVE,219.84,367.00,59.975,1464025503,"201051344000900","219011344069620",27.55,42.50,0,341.45,417.79,207.8,198.6,0.946,427583.4,427583.4,31437,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025541,543685.00
05/23/2016 13:45,2,7.303,ACTIVE,219.84,367.90,59.996,1464025503,"201051344000648","219011344069620",27.35,41.30,0,341.75,418.09,202.2,193.3,0.928,419431.1,419431.1,31729,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025542,543686.00
05/23/2016 13:45,2,7.436,ACTIVE,220.29,368.50,60.023,1464025503,"201051344000569","219011344069620",27.17,43.40,0,340.85,417.79,204.6,195.5,0.946,428646.0,428646.0,31363,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025543,543687.00
05/23/2016 13:45,2,7.434,ACTIVE,220.52,369.40,59.986,1464025503,"201051344000983","219011344069620",27.39,43.20,0,340.85,418.09,206.2,197.1,0.955,420126.1,420126.1,31847,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025544,543688.00
05/23/2016 13:45,2,7.482,ACTIVE,220.52,369.40,60.002,1464025503,"201051344001158","219011344069620",26.82,42.30,0,342.05,416.89,203.3,194.3,0.941,414534.5,414534.5,32108,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025545,543689.00
05/23/2016 13:45,2,7.303,ACTIVE,220.29,370.30,59.991,1464025503,"201051344000576","219011344069620",27.43,42.50,0,334.54,419.60,202.8,193.8,0.928,421547.9,421547.9,31514,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025546,543690.00
05/23/2016 13:45,2,6.910,ALERT,214.87,370.60,59.944,1464025503,"274151322000087","219011344069620",25.25,56.80,0,299.97,393.15,176.6,168.5,0.663,652307.1,652307.1,25296,0,0,0,L,1151911521,0,123.36,123.81,0002,46,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464025547,543691.00
05/23/2016 14:00,2,7.359,ACTIVE,220.29,370.00,59.965,1464026403,"201051344000645","219011344069620",26.84,42.80,0,342.05,415.69,200.0,191.1,0.915,421117.3,421117.3,31652,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026404,543692.00
05/23/2016 14:00,2,6.727,ACTIVE,215.09,355.58,59.970,1464026403,"274151322000085","219011344069620",25.35,50.60,0,338.14,389.84,172.5,164.6,0.658,680622.1,680622.1,25214,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026405,543693.00
05/23/2016 14:00,2,7.299,ACTIVE,219.39,370.00,59.996,1464026403,"201051344000633","219011344069620",27.08,43.40,0,341.75,415.39,200.1,191.2,0.915,412216.2,412216.2,32125,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026406,543694.00
05/23/2016 14:00,2,7.201,ACTIVE,220.74,371.81,59.981,1464026403,"201051344000469","219011344069620",27.65,41.30,0,341.15,416.59,201.6,192.6,0.924,413522.6,413522.6,32063,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026407,543695.00
05/23/2016 14:00,2,7.225,ACTIVE,217.13,366.40,59.975,1464026403,"201051344000646","219011344069620",27.21,44.80,0,335.14,410.58,199.1,190.2,0.950,417122.7,417122.7,36619,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026408,543696.00
05/23/2016 14:00,2,6.865,ACTIVE,214.87,365.19,59.954,1464026403,"274151322000052","219011344069620",26.94,53.00,0,336.64,394.65,187.3,178.8,0.738,693555.3,693555.3,25441,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026409,543697.00
05/23/2016 14:00,2,7.260,ACTIVE,218.71,365.80,60.012,1464026403,"201051344000585","219011344069620",27.57,44.30,0,335.44,411.78,202.9,193.9,0.941,423847.4,423847.4,36621,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026410,543698.00
05/23/2016 14:00,2,7.070,ACTIVE,216.67,363.09,59.970,1464026403,"201051344001230","219011344069620",27.55,45.00,0,336.64,410.88,197.3,188.5,0.910,420841.3,420841.3,36422,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026411,543699.00
05/23/2016 14:00,2,7.264,ACTIVE,218.48,363.39,59.933,1464026403,"201051344000582","219011344069620",26.98,43.00,0,334.84,410.28,198.4,189.5,0.924,414233.0,414233.0,36589,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026412,543700.00
05/23/2016 14:00,2,7.129,ACTIVE,217.13,363.69,60.028,1464026403,"201051344000955","219011344069620",27.39,45.80,0,336.64,410.28,197.7,188.9,0.950,426476.3,426476.3,36523,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026413,543701.00
05/23/2016 14:00,2,4.627,ACTIVE,215.09,400.66,59.954,1464026403,"274151322000094","219011344069620",37.03,53.00,0,379.02,442.44,172.5,164.6,0.676,559913.1,559913.1,26476,0,0,0,L,1151911521,0,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026413,543702.00
05/23/2016 14:00,2,7.219,ACTIVE,220.74,370.30,59.991,1464026403,"201051344000579","219011344069620",27.69,44.00,0,341.75,416.29,202.3,193.3,0.946,427513.2,427513.2,12136,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026414,543703.00
05/23/2016 14:00,2,7.283,ACTIVE,216.90,363.09,59.938,1464026403,"201051344000890","219011344069620",26.84,47.00,0,336.94,410.28,198.0,189.2,0.893,423647.1,423647.1,36540,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026415,543704.00
05/23/2016 14:00,2,7.164,ACTIVE,217.80,366.10,59.954,1464026403,"201051344000438","219011344069620",27.27,46.20,0,336.04,409.98,198.0,189.2,0.937,425687.0,425687.0,36544,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026416,543705.00
05/23/2016 14:00,2,7.146,ACTIVE,217.13,365.49,60.002,1464026403,"201051344000417","219011344069620",27.04,46.60,0,336.04,409.68,195.5,186.8,0.937,418206.7,418206.7,36704,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026417,543706.00
05/23/2016 14:00,2,6.881,ACTIVE,214.41,355.58,59.949,1464026403,"274151322000083","219011344069620",26.58,58.00,0,331.83,393.15,185.2,176.8,0.734,687328.1,687328.1,25513,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026418,543707.00
05/23/2016 14:00,2,7.211,ACTIVE,215.77,370.90,59.981,1464026403,"274151322000076","219011344069620",27.57,53.00,0,336.34,397.35,201.3,192.3,0.800,731849.6,731849.6,25512,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026419,543708.00
05/23/2016 14:00,2,7.293,ACTIVE,219.16,367.60,59.986,1464026403,"201051344000868","219011344069620",27.19,42.50,0,337.84,415.09,200.8,191.9,0.897,412662.2,412662.2,31784,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026420,543709.00
05/23/2016 14:00,2,7.180,ACTIVE,214.64,357.38,59.949,1464026403,"274151322000095","219011344069620",27.31,56.00,0,333.03,395.85,198.4,189.6,0.751,724320.4,724320.4,25425,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026421,543710.00
05/23/2016 14:00,2,7.375,ACTIVE,220.74,371.51,59.986,1464026403,"201051344000988","219011344069620",26.96,42.50,0,340.25,415.99,201.3,192.4,0.932,409765.5,409765.5,32082,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026422,543711.00
05/23/2016 14:00,2,7.383,ACTIVE,218.03,364.89,59.991,1464026403,"201051344001025","219011344069620",27.23,44.00,0,335.74,410.58,203.5,194.5,0.893,423595.3,423595.3,36594,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026423,543712.00
05/23/2016 14:00,2,7.352,ACTIVE,220.52,370.30,59.981,1464026403,"201051344000458","219011344069620",27.08,44.00,0,342.05,416.59,201.5,192.6,0.955,420581.2,420581.2,32009,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026424,543713.00
05/23/2016 14:00,2,7.402,ACTIVE,220.97,370.90,59.970,1464026403,"201051344000853","219011344069620",27.08,42.80,0,341.15,423.20,202.8,193.9,0.955,419211.0,419211.0,31605,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026425,543714.00
05/23/2016 14:00,2,7.273,ACTIVE,216.90,363.09,59.996,1464026403,"201051344000685","219011344069620",27.06,45.80,0,336.04,410.28,199.2,190.4,0.972,425228.7,425228.7,36431,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026426,543715.00
05/23/2016 14:00,2,7.174,ACTIVE,218.26,365.80,59.986,1464026403,"201051344000917","219011344069620",27.43,44.30,0,335.44,409.38,199.4,190.6,0.941,422104.7,422104.7,36434,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026427,543716.00
05/23/2016 14:00,2,7.268,ACTIVE,216.90,361.29,59.986,1464026403,"201051344001145","219011344069620",26.96,44.30,0,336.34,409.38,198.3,189.5,0.919,427284.6,427284.6,36285,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026428,543717.00
05/23/2016 14:00,2,7.307,ACTIVE,218.71,367.30,59.917,1464026403,"201051344000651","219011344069620",27.27,42.00,0,336.34,412.98,201.8,192.9,0.915,419536.7,419536.7,36650,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026429,543718.00
05/23/2016 14:00,2,6.748,ACTIVE,214.87,351.37,59.954,1464026403,"274151322000088","219011344069620",25.72,50.40,0,333.33,390.74,175.7,167.7,0.658,664484.1,664484.1,25179,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026430,543719.00
05/23/2016 14:00,2,4.688,ACTIVE,216.00,401.26,59.949,1464026403,"274151322000068","219011344069620",36.58,49.50,0,383.53,446.05,174.1,166.1,0.672,559627.9,559627.9,26685,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026431,543720.00
05/23/2016 14:00,2,7.258,ACTIVE,218.03,365.19,59.981,1464026403,"201051344001135","219011344069620",27.25,44.00,0,335.14,409.98,200.0,191.1,0.910,415597.7,415597.7,36589,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026432,543721.00
05/23/2016 14:00,2,7.242,ACTIVE,218.26,367.90,59.965,1464026403,"201051344000594","219011344069620",27.49,46.20,0,334.54,414.49,201.6,192.6,0.928,424350.8,424350.8,32041,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026433,543722.00
05/23/2016 14:00,2,7.279,ACTIVE,218.26,366.10,59.970,1464026403,"201051344001203","219011344069620",27.47,43.00,0,335.74,410.58,202.5,193.5,0.946,422594.7,422594.7,36619,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026434,543723.00
05/23/2016 14:00,2,6.758,ACTIVE,215.32,368.80,59.959,1464026403,"274151322000054","219011344069620",25.72,54.00,0,336.94,391.94,176.0,167.9,0.676,678732.1,678732.1,25209,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026435,543724.00
05/23/2016 14:00,2,7.275,ACTIVE,219.16,365.80,59.959,1464026403,"201051344000867","219011344069620",27.14,45.00,0,336.04,413.89,199.9,191.1,0.910,411914.4,411914.4,32047,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026436,543725.00
05/23/2016 14:00,2,7.088,ACTIVE,218.26,365.19,59.970,1464026403,"201051344001093","219011344069620",27.61,41.50,0,335.44,409.68,198.1,189.3,0.902,421200.8,421200.8,36484,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026436,543726.00
05/23/2016 14:00,2,7.316,ACTIVE,220.06,370.90,59.975,1464026403,"201051344000900","219011344069620",27.41,42.50,0,340.85,417.19,203.1,194.1,0.924,427632.4,427632.4,31438,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026437,543727.00
05/23/2016 14:00,2,7.125,ACTIVE,220.06,369.40,59.959,1464026403,"201051344000648","219011344069620",27.33,41.50,0,342.05,416.59,197.3,188.5,0.906,419478.8,419478.8,31730,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026438,543728.00
05/23/2016 14:00,2,7.234,ACTIVE,220.29,369.70,59.928,1464026403,"201051344000569","219011344069620",27.21,43.80,0,341.15,416.59,199.4,190.6,0.928,428694.2,428694.2,31364,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026439,543729.00
05/23/2016 14:00,2,7.158,ACTIVE,220.52,367.60,59.944,1464026403,"201051344000983","219011344069620",27.73,43.60,0,341.15,417.19,200.9,192.0,0.941,420174.7,420174.7,31848,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026440,543730.00
05/23/2016 14:00,2,7.182,ACTIVE,220.29,368.20,59.959,1464026403,"201051344001158","219011344069620",27.25,41.80,0,341.45,415.39,198.2,189.4,0.932,414582.4,414582.4,32109,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026441,543731.00
05/23/2016 14:00,2,7.080,ACTIVE,220.29,370.30,59.981,1464026403,"201051344000576","219011344069620",27.53,42.30,0,336.64,416.89,197.3,188.5,0.893,421595.7,421595.7,31515,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026442,543732.00
05/23/2016 14:00,2,6.605,ACTIVE,215.09,361.89,59.970,1464026403,"274151322000087","219011344069620",25.76,58.00,0,334.24,392.25,172.2,164.3,0.641,652348.6,652348.6,25298,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464026443,543733.00
05/23/2016 14:15,2,7.244,ACTIVE,219.84,368.50,59.954,1464027303,"201051344000645","219011344069620",27.39,42.30,0,342.65,413.59,200.8,191.9,0.902,421163.8,421163.8,31653,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027304,543734.00
05/23/2016 14:15,2,6.727,ACTIVE,214.64,357.68,59.949,1464027303,"274151322000085","219011344069620",25.35,51.00,0,337.24,389.84,172.7,164.7,0.667,680662.1,680662.1,25215,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027305,543735.00
05/23/2016 14:15,2,7.252,ACTIVE,218.93,367.60,59.965,1464027303,"201051344000633","219011344069620",27.33,43.40,0,340.55,413.89,200.5,191.6,0.941,412262.8,412262.8,32126,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027306,543736.00
05/23/2016 14:15,2,7.332,ACTIVE,220.52,369.10,59.986,1464027303,"201051344000469","219011344069620",27.25,41.00,0,342.05,415.39,202.4,193.4,0.968,413569.5,413569.5,32064,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027307,543737.00
05/23/2016 14:15,2,7.195,ACTIVE,217.13,367.00,59.991,1464027303,"201051344000646","219011344069620",27.23,44.80,0,335.44,409.38,198.4,189.5,0.937,417168.7,417168.7,36620,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027307,543738.00
05/23/2016 14:15,2,6.846,ACTIVE,214.64,360.69,59.959,1464027303,"274151322000052","219011344069620",27.04,51.80,0,332.13,393.15,187.3,178.9,0.742,693598.7,693598.7,25442,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027308,543739.00
05/23/2016 14:15,2,7.395,ACTIVE,218.26,366.40,59.970,1464027303,"201051344000585","219011344069620",27.12,44.30,0,335.14,408.48,203.1,194.1,0.941,423894.4,423894.4,36622,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027309,543740.00
05/23/2016 14:15,2,7.168,ACTIVE,216.45,362.79,59.970,1464027303,"201051344001230","219011344069620",27.14,45.30,0,336.64,409.08,197.0,188.2,0.906,420886.9,420886.9,36423,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027310,543741.00
05/23/2016 14:15,2,7.307,ACTIVE,218.48,366.70,59.959,1464027303,"201051344000582","219011344069620",26.74,43.40,0,335.14,409.08,197.7,188.9,0.906,414278.8,414278.8,36590,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027311,543742.00
05/23/2016 14:15,2,7.211,ACTIVE,217.13,364.29,59.970,1464027303,"201051344000955","219011344069620",27.14,45.00,0,337.24,409.08,198.1,189.2,0.937,426522.1,426522.1,36524,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027312,543743.00
05/23/2016 14:15,2,4.387,ACTIVE,214.64,417.19,59.959,1464027303,"274151322000094","219011344069620",38.55,52.30,0,381.42,446.35,170.6,162.7,0.667,559952.9,559952.9,26477,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027313,543744.00
05/23/2016 14:15,2,7.434,ACTIVE,220.52,370.60,59.959,1464027303,"201051344000579","219011344069620",27.10,43.80,0,342.05,414.79,204.2,195.1,0.977,427560.3,427560.3,12137,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027314,543745.00
05/23/2016 14:15,2,7.240,ACTIVE,216.90,363.69,59.949,1464027303,"201051344000890","219011344069620",27.06,46.60,0,331.53,408.48,198.2,189.4,0.919,423692.8,423692.8,36541,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027315,543746.00
05/23/2016 14:15,2,7.145,ACTIVE,217.58,365.80,59.954,1464027303,"201051344000438","219011344069620",27.47,46.00,0,336.04,409.08,198.6,189.7,0.950,425732.8,425732.8,36545,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027316,543747.00
05/23/2016 14:15,2,7.119,ACTIVE,217.35,362.79,59.975,1464027303,"201051344000417","219011344069620",27.21,46.40,0,335.74,407.87,196.2,187.4,0.906,418251.9,418251.9,36705,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027317,543748.00
05/23/2016 14:15,2,6.873,ACTIVE,213.96,351.67,59.954,1464027303,"274151322000083","219011344069620",26.86,57.00,0,331.53,391.64,186.8,178.4,0.747,687371.0,687371.0,25514,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027318,543749.00
05/23/2016 14:15,2,7.195,ACTIVE,215.54,369.40,59.959,1464027303,"274151322000076","219011344069620",27.91,53.00,0,337.54,396.45,203.3,194.3,0.809,731896.4,731896.4,25513,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027319,543750.00
05/23/2016 14:15,2,7.426,ACTIVE,218.93,367.00,59.970,1464027303,"201051344000868","219011344069620",26.98,42.30,0,336.94,413.29,203.1,194.1,0.919,412708.7,412708.7,31785,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027320,543751.00
05/23/2016 14:15,2,7.207,ACTIVE,214.19,365.19,59.965,1464027303,"274151322000095","219011344069620",27.39,56.50,0,331.83,394.65,199.9,191.0,0.756,724366.4,724366.4,25426,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027320,543752.00
05/23/2016 14:15,2,7.426,ACTIVE,220.29,370.30,59.954,1464027303,"201051344000988","219011344069620",27.06,42.80,0,340.25,414.49,203.3,194.3,0.919,409812.3,409812.3,32083,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027321,543753.00
05/23/2016 14:15,2,7.447,ACTIVE,218.26,361.59,59.965,1464027303,"201051344001025","219011344069620",27.15,44.30,0,335.44,409.68,204.8,195.8,0.924,423642.3,423642.3,36595,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027322,543754.00
05/23/2016 14:15,2,7.357,ACTIVE,220.52,369.70,59.965,1464027303,"201051344000458","219011344069620",27.31,43.20,0,342.65,414.79,203.4,194.4,0.955,420628.0,420628.0,32010,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027323,543755.00
05/23/2016 14:15,2,7.420,ACTIVE,220.74,369.70,59.959,1464027303,"201051344000853","219011344069620",27.27,42.00,0,341.75,414.79,204.9,195.9,0.950,419258.1,419258.1,31606,0,0,0,L,1122011218,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027324,543756.00
05/23/2016 14:15,2,7.354,ACTIVE,216.67,361.29,59.944,1464027303,"201051344000685","219011344069620",26.82,46.00,0,336.94,408.78,199.8,190.9,0.972,425274.7,425274.7,36432,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027325,543757.00
05/23/2016 14:15,2,7.254,ACTIVE,218.03,363.09,59.959,1464027303,"201051344000917","219011344069620",27.14,44.30,0,335.44,407.87,199.4,190.6,0.937,422150.6,422150.6,36435,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027326,543758.00
05/23/2016 14:15,2,7.312,ACTIVE,216.90,362.19,59.970,1464027303,"201051344001145","219011344069620",26.82,44.80,0,332.43,408.48,198.6,189.7,0.937,427330.3,427330.3,36286,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027327,543759.00
05/23/2016 14:15,2,7.271,ACTIVE,218.26,363.99,59.928,1464027303,"201051344000651","219011344069620",27.35,42.50,0,336.64,408.78,201.6,192.6,0.919,419583.1,419583.1,36651,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027328,543760.00
05/23/2016 14:15,2,6.814,ACTIVE,214.64,373.61,59.949,1464027303,"274151322000088","219011344069620",25.58,49.50,0,333.33,389.84,176.4,168.3,0.672,664524.7,664524.7,25180,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027329,543761.00
05/23/2016 14:15,2,4.635,ACTIVE,215.54,405.77,59.965,1464027303,"274151322000068","219011344069620",37.39,50.20,0,382.93,448.75,174.5,166.5,0.676,559668.1,559668.1,26686,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027330,543762.00
05/23/2016 14:15,2,7.301,ACTIVE,217.80,364.89,59.959,1464027303,"201051344001135","219011344069620",27.10,43.80,0,336.04,408.48,200.3,191.5,0.893,415643.9,415643.9,36590,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027331,543763.00
05/23/2016 14:15,2,7.336,ACTIVE,218.03,366.70,59.954,1464027303,"201051344000594","219011344069620",27.39,46.00,0,334.54,409.68,203.6,194.6,0.937,424397.7,424397.7,32042,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027332,543764.00
05/23/2016 14:15,2,7.301,ACTIVE,218.03,365.19,59.970,1464027303,"201051344001203","219011344069620",27.49,43.40,0,336.04,408.78,203.3,194.3,0.959,422641.5,422641.5,36620,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027333,543765.00
05/23/2016 14:15,2,6.789,ACTIVE,214.64,352.87,59.954,1464027303,"274151322000054","219011344069620",25.88,52.80,0,332.13,390.14,178.0,169.8,0.672,678773.2,678773.2,25210,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027334,543766.00
05/23/2016 14:15,2,7.385,ACTIVE,219.16,366.10,59.975,1464027303,"201051344000867","219011344069620",27.10,45.30,0,337.24,412.38,202.6,193.6,0.928,411961.1,411961.1,32048,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027335,543767.00
05/23/2016 14:15,2,7.488,ACTIVE,219.61,367.90,59.954,1464027303,"201051344000900","219011344069620",27.12,41.80,0,341.75,415.39,205.7,196.6,0.928,427679.8,427679.8,31439,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027337,543768.00
05/23/2016 14:15,2,7.273,ACTIVE,219.84,368.50,59.949,1464027303,"201051344000648","219011344069620",27.27,40.60,0,342.65,414.19,200.8,191.9,0.932,419524.9,419524.9,31731,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027338,543769.00
05/23/2016 14:15,2,7.377,ACTIVE,220.06,367.60,59.954,1464027303,"201051344000569","219011344069620",27.23,43.80,0,341.15,415.39,203.5,194.5,0.941,428741.0,428741.0,31365,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027339,543770.00
05/23/2016 14:15,2,7.398,ACTIVE,220.52,370.60,59.944,1464027303,"201051344000983","219011344069620",27.37,43.00,0,334.24,417.79,205.1,196.0,0.963,420221.9,420221.9,31849,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027339,543771.00
05/23/2016 14:15,2,7.314,ACTIVE,220.52,369.70,59.949,1464027303,"201051344001158","219011344069620",27.27,42.50,0,342.65,414.49,202.0,193.1,0.950,414628.9,414628.9,32110,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027340,543772.00
05/23/2016 14:15,2,7.236,ACTIVE,220.29,370.90,59.959,1464027303,"201051344000576","219011344069620",27.53,42.30,0,332.13,417.79,201.7,192.8,0.924,421642.1,421642.1,31516,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027341,543773.00
05/23/2016 14:15,2,6.766,ACTIVE,214.87,354.97,59.944,1464027303,"274151322000087","219011344069620",25.68,58.30,0,332.43,388.04,175.9,167.9,0.667,652389.0,652389.0,25299,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027342,543774.00
05/23/2016 14:15,2,7.127,ACTIVE,218.26,364.59,59.954,1464027303,"201051344001093","219011344069620",27.71,42.30,0,335.74,408.18,199.9,191.0,0.906,421247.2,421247.2,36485,0,0,0,L,1122011218,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464027343,543775.00
05/23/2016 14:30,2,7.869,ACTIVE,219.84,368.50,59.991,1464028203,"201051344000645","219011344069620",26.60,43.40,0,342.65,417.19,211.9,202.6,0.950,421213.3,421213.3,31654,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028204,543776.00
05/23/2016 14:30,2,7.221,ACTIVE,214.87,373.01,60.018,1464028203,"274151322000085","219011344069620",24.81,52.30,0,337.24,391.94,181.5,173.2,0.703,680704.4,680704.4,25216,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028205,543777.00
05/23/2016 14:30,2,7.891,ACTIVE,218.71,367.60,60.023,1464028203,"201051344000633","219011344069620",26.52,44.50,0,341.75,416.29,211.8,202.5,0.999,412312.1,412312.1,32127,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028206,543778.00
05/23/2016 14:30,2,7.719,ACTIVE,220.29,369.40,59.986,1464028203,"201051344000469","219011344069620",27.23,42.80,0,340.85,418.09,213.0,203.7,0.999,413619.2,413619.2,32065,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028207,543779.00
05/23/2016 14:30,2,7.738,ACTIVE,216.67,365.80,59.996,1464028203,"201051344000646","219011344069620",26.72,46.60,0,335.14,412.38,209.2,200.0,0.990,417217.5,417217.5,36621,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028208,543780.00
05/23/2016 14:30,2,7.387,ACTIVE,214.64,373.31,60.002,1464028203,"274151322000052","219011344069620",26.46,52.50,0,336.04,395.25,197.9,189.1,0.787,693644.7,693644.7,25443,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028208,543781.00
