ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 14:30,2,7.793,ACTIVE,217.80,367.30,59.986,1464028203,"201051344000585","219011344069620",27.02,45.80,0,335.44,411.48,213.0,203.7,1.021,423944.1,423944.1,36623,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028209,543782.00
05/23/2016 14:30,2,7.643,ACTIVE,216.00,361.89,60.034,1464028203,"201051344001230","219011344069620",26.74,47.00,0,336.34,411.48,206.9,197.8,0.963,420935.1,420935.1,36424,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028211,543783.00
05/23/2016 14:30,2,7.709,ACTIVE,218.03,367.30,59.991,1464028203,"201051344000582","219011344069620",26.60,44.30,0,334.84,411.78,207.6,198.5,0.955,414327.3,414327.3,36591,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028212,543784.00
05/23/2016 14:30,2,7.648,ACTIVE,216.67,365.80,60.002,1464028203,"201051344000955","219011344069620",26.80,46.40,0,336.64,411.78,207.6,198.4,0.981,426570.6,426570.6,36525,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028213,543785.00
05/23/2016 14:30,2,4.814,ACTIVE,214.64,406.37,59.975,1464028203,"274151322000094","219011344069620",37.39,53.30,0,380.52,444.85,182.3,174.0,0.716,559995.2,559995.2,26478,0,0,0,L,1151911521,0,122.46,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028213,543786.00
05/23/2016 14:30,2,7.891,ACTIVE,220.52,371.21,60.018,1464028203,"201051344000579","219011344069620",26.66,45.00,0,342.05,418.09,212.9,203.5,0.994,427610.2,427610.2,12138,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028214,543787.00
05/23/2016 14:30,2,7.758,ACTIVE,216.45,364.29,60.002,1464028203,"201051344000890","219011344069620",26.30,48.30,0,336.64,411.48,206.5,197.4,0.941,423741.2,423741.2,36542,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028215,543788.00
05/23/2016 14:30,2,7.699,ACTIVE,217.35,367.90,59.986,1464028203,"201051344000438","219011344069620",26.60,47.00,0,336.04,411.48,207.5,198.4,0.986,425781.4,425781.4,36546,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028216,543789.00
05/23/2016 14:30,2,7.566,ACTIVE,216.90,362.79,60.012,1464028203,"201051344000417","219011344069620",26.68,47.80,0,336.34,410.88,204.4,195.4,0.986,418299.8,418299.8,36706,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028217,543790.00
05/23/2016 14:30,2,7.365,ACTIVE,214.19,363.09,59.981,1464028203,"274151322000083","219011344069620",26.20,58.80,0,330.63,394.65,195.3,186.6,0.773,687416.6,687416.6,25515,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028218,543791.00
05/23/2016 14:30,2,7.752,ACTIVE,215.32,354.07,59.996,1464028203,"274151322000076","219011344069620",27.04,53.50,0,337.54,398.86,212.2,202.9,0.840,731945.9,731945.9,25514,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028219,543792.00
05/23/2016 14:30,2,7.910,ACTIVE,218.71,368.20,59.996,1464028203,"201051344000868","219011344069620",26.34,43.80,0,336.64,415.69,210.9,201.6,0.955,412758.1,412758.1,31786,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028220,543793.00
05/23/2016 14:30,2,7.674,ACTIVE,214.19,354.97,59.996,1464028203,"274151322000095","219011344069620",26.92,57.70,0,330.63,395.85,209.1,199.9,0.800,724415.2,724415.2,25427,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028221,543794.00
05/23/2016 14:30,2,7.922,ACTIVE,220.52,367.90,59.986,1464028203,"201051344000988","219011344069620",26.34,43.60,0,340.25,417.49,211.2,201.9,0.977,409861.8,409861.8,32084,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028222,543795.00
05/23/2016 14:30,2,7.842,ACTIVE,217.80,365.49,59.986,1464028203,"201051344001025","219011344069620",26.82,46.00,0,335.44,412.68,212.9,203.5,0.963,423692.0,423692.0,36596,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028223,543796.00
05/23/2016 14:30,2,7.869,ACTIVE,220.29,372.41,59.954,1464028203,"201051344000458","219011344069620",26.64,44.50,0,342.05,418.39,212.3,203.0,0.990,420677.7,420677.7,32011,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028224,543797.00
05/23/2016 14:30,2,7.867,ACTIVE,220.74,369.70,60.002,1464028203,"201051344000853","219011344069620",26.82,43.80,0,341.15,417.49,213.7,204.4,0.977,419308.2,419308.2,31607,0,0,0,L,1122011218,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028225,543798.00
05/23/2016 14:30,2,7.830,ACTIVE,216.45,365.80,60.002,1464028203,"201051344000685","219011344069620",26.30,47.50,0,336.34,411.48,208.6,199.4,1.025,425323.5,425323.5,36433,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028226,543799.00
05/23/2016 14:30,2,7.693,ACTIVE,217.80,367.00,60.007,1464028203,"201051344000917","219011344069620",26.78,46.20,0,335.44,410.88,208.6,199.4,0.999,422199.3,422199.3,36436,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028227,543800.00
05/23/2016 14:30,2,7.760,ACTIVE,216.45,365.80,59.996,1464028203,"201051344001145","219011344069620",26.48,46.20,0,335.44,411.48,208.0,198.8,0.972,427379.0,427379.0,36287,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028228,543801.00
05/23/2016 14:30,2,7.854,ACTIVE,218.26,367.90,59.991,1464028203,"201051344000651","219011344069620",26.50,44.50,0,335.74,411.78,210.7,201.5,0.963,419632.4,419632.4,36652,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028229,543802.00
05/23/2016 14:30,2,7.213,ACTIVE,214.64,350.17,60.007,1464028203,"274151322000088","219011344069620",25.21,50.60,0,331.83,391.64,184.0,175.6,0.694,664567.8,664567.8,25181,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028230,543803.00
05/23/2016 14:30,2,4.943,ACTIVE,215.54,402.46,59.991,1464028203,"274151322000068","219011344069620",36.70,50.60,0,379.32,449.05,184.1,175.8,0.707,559710.9,559710.9,26687,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028231,543804.00
05/23/2016 14:30,2,7.719,ACTIVE,217.58,365.80,59.991,1464028203,"201051344001135","219011344069620",26.84,46.00,0,335.74,411.48,209.8,200.6,0.963,415692.9,415692.9,36591,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028232,543805.00
05/23/2016 14:30,2,7.930,ACTIVE,218.26,366.10,59.986,1464028203,"201051344000594","219011344069620",26.64,46.40,0,334.24,412.98,213.8,204.4,0.977,424447.6,424447.6,32043,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028233,543806.00
05/23/2016 14:30,2,7.891,ACTIVE,218.03,364.59,60.012,1464028203,"201051344001203","219011344069620",26.72,44.30,0,336.34,412.08,213.4,204.1,1.003,422691.2,422691.2,36621,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028234,543807.00
05/23/2016 14:30,2,7.283,ACTIVE,215.09,376.01,59.981,1464028203,"274151322000054","219011344069620",25.27,54.00,0,333.63,392.85,186.2,177.8,0.707,678816.6,678816.6,25211,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028234,543808.00
05/23/2016 14:30,2,7.850,ACTIVE,218.93,366.40,59.970,1464028203,"201051344000867","219011344069620",26.80,46.00,0,336.64,415.09,212.8,203.5,0.977,412010.6,412010.6,32049,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028235,543809.00
05/23/2016 14:30,2,7.652,ACTIVE,217.80,365.80,59.965,1464028203,"201051344001093","219011344069620",27.12,43.80,0,334.84,411.18,209.9,200.7,0.959,421295.5,421295.5,36486,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028236,543810.00
05/23/2016 14:30,2,7.873,ACTIVE,219.84,371.81,59.991,1464028203,"201051344000900","219011344069620",27.17,43.60,0,341.45,418.09,216.6,207.2,0.968,427730.3,427730.3,31440,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028237,543811.00
05/23/2016 14:30,2,7.770,ACTIVE,219.84,369.40,59.996,1464028203,"201051344000648","219011344069620",26.78,42.30,0,342.35,417.79,210.9,201.7,0.941,419574.1,419574.1,31732,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028238,543812.00
05/23/2016 14:30,2,7.859,ACTIVE,219.84,370.00,59.991,1464028203,"201051344000569","219011344069620",26.82,44.30,0,341.15,417.79,213.4,204.1,0.994,428790.7,428790.7,31366,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028239,543813.00
05/23/2016 14:30,2,7.859,ACTIVE,220.29,370.30,59.991,1464028203,"201051344000983","219011344069620",27.06,44.00,0,341.15,419.00,215.4,206.0,1.021,420272.1,420272.1,31850,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028240,543814.00
05/23/2016 14:30,2,7.928,ACTIVE,220.52,370.00,59.996,1464028203,"201051344001158","219011344069620",26.42,43.20,0,341.75,417.19,212.1,202.8,0.972,414678.3,414678.3,32111,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028241,543815.00
05/23/2016 14:30,2,7.855,ACTIVE,220.06,368.20,59.986,1464028203,"201051344000576","219011344069620",26.66,44.00,0,340.85,417.79,211.9,202.6,0.977,421691.4,421691.4,31517,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028242,543816.00
05/23/2016 14:30,2,7.289,ACTIVE,214.41,364.59,59.975,1464028203,"274151322000087","219011344069620",24.97,59.50,0,336.34,391.34,184.3,176.0,0.694,652431.8,652431.8,25300,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464028243,543817.00
05/23/2016 14:45,2,8.057,ACTIVE,220.74,372.11,59.965,1464029103,"201051344000645","219011344069620",25.82,45.50,0,342.05,418.09,210.6,201.3,0.946,421264.4,421264.4,31655,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029105,543818.00
05/23/2016 14:45,2,7.326,ACTIVE,215.09,373.01,59.959,1464029103,"274151322000085","219011344069620",24.51,53.50,0,336.94,393.75,181.9,173.7,0.712,680748.1,680748.1,25217,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029106,543819.00
05/23/2016 14:45,2,7.877,ACTIVE,219.39,368.80,59.970,1464029103,"201051344000633","219011344069620",26.56,46.20,0,341.45,419.00,211.8,202.5,0.994,412363.4,412363.4,32128,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029106,543820.00
05/23/2016 14:45,2,7.967,ACTIVE,220.97,370.30,59.970,1464029103,"201051344000469","219011344069620",26.42,43.40,0,340.55,419.90,213.1,203.7,0.986,413670.8,413670.8,32066,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029107,543821.00
05/23/2016 14:45,2,7.742,ACTIVE,217.35,365.80,59.970,1464029103,"201051344000646","219011344069620",27.06,46.80,0,334.84,415.09,212.0,202.7,0.986,417268.5,417268.5,36622,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029108,543822.00
05/23/2016 14:45,2,7.371,ACTIVE,215.54,369.10,59.975,1464029103,"274151322000052","219011344069620",26.48,54.80,0,336.34,396.75,197.5,188.7,0.773,693692.5,693692.5,25444,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029109,543823.00
05/23/2016 14:45,2,7.957,ACTIVE,218.93,368.80,59.970,1464029103,"201051344000585","219011344069620",26.80,46.60,0,335.44,414.19,216.0,206.6,0.999,423996.2,423996.2,36624,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029110,543824.00
05/23/2016 14:45,2,7.705,ACTIVE,217.13,365.49,59.970,1464029103,"201051344001230","219011344069620",27.00,48.00,0,335.74,413.89,210.4,201.2,0.972,420985.8,420985.8,36425,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029111,543825.00
05/23/2016 14:45,2,7.750,ACTIVE,218.71,365.80,59.970,1464029103,"201051344000582","219011344069620",26.98,45.30,0,334.84,415.09,211.6,202.3,0.963,414378.1,414378.1,36592,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029112,543826.00
05/23/2016 14:45,2,7.740,ACTIVE,217.58,365.80,59.986,1464029103,"201051344000955","219011344069620",26.74,47.50,0,336.34,414.19,209.6,200.4,1.003,426621.2,426621.2,36526,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029113,543827.00
05/23/2016 14:45,2,4.881,ACTIVE,215.09,411.48,59.965,1464029103,"274151322000094","219011344069620",37.33,55.00,0,375.11,442.44,184.8,176.4,0.716,560039.6,560039.6,26479,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029114,543828.00
05/23/2016 14:45,2,7.891,ACTIVE,220.97,372.71,59.965,1464029103,"201051344000579","219011344069620",26.74,46.80,0,341.15,419.30,213.6,204.2,0.999,427661.9,427661.9,12139,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029115,543829.00
05/23/2016 14:45,2,7.799,ACTIVE,217.35,364.59,59.975,1464029103,"201051344000890","219011344069620",26.70,49.50,0,335.74,414.19,210.7,201.5,0.959,423791.8,423791.8,36543,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029116,543830.00
05/23/2016 14:45,2,7.668,ACTIVE,218.26,365.80,59.996,1464029103,"201051344000438","219011344069620",27.02,48.30,0,334.84,414.19,209.8,200.5,0.990,425831.9,425831.9,36547,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029116,543831.00
05/23/2016 14:45,2,7.605,ACTIVE,217.58,365.49,59.965,1464029103,"201051344000417","219011344069620",26.96,49.00,0,334.84,412.98,207.5,198.4,0.994,418349.7,418349.7,36707,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029117,543832.00
05/23/2016 14:45,2,7.432,ACTIVE,214.64,358.58,59.970,1464029103,"274151322000083","219011344069620",26.14,60.00,0,331.53,396.15,196.7,187.9,0.782,687464.0,687464.0,25516,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029118,543833.00
05/23/2016 14:45,2,7.756,ACTIVE,215.77,367.30,59.965,1464029103,"274151322000076","219011344069620",27.10,56.30,0,336.34,400.06,212.7,203.3,0.840,731997.3,731997.3,25515,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029119,543834.00
05/23/2016 14:45,2,7.896,ACTIVE,219.16,371.21,59.965,1464029103,"201051344000868","219011344069620",26.74,44.50,0,337.24,419.30,213.9,204.5,0.968,412809.5,412809.5,31787,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029120,543835.00
05/23/2016 14:45,2,7.748,ACTIVE,214.87,378.12,59.959,1464029103,"274151322000095","219011344069620",26.98,59.50,0,331.23,399.16,211.6,202.3,0.800,724466.1,724466.1,25428,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029121,543836.00
05/23/2016 14:45,2,8.045,ACTIVE,220.74,370.60,59.996,1464029103,"201051344000988","219011344069620",26.12,46.00,0,339.95,418.70,212.8,203.4,0.999,409913.0,409913.0,32085,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029122,543837.00
05/23/2016 14:45,2,8.072,ACTIVE,218.71,367.30,59.965,1464029103,"201051344001025","219011344069620",26.50,46.20,0,335.14,415.99,216.6,207.1,0.968,423744.0,423744.0,36597,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029123,543838.00
05/23/2016 14:45,2,7.932,ACTIVE,220.97,370.30,59.975,1464029103,"201051344000458","219011344069620",26.54,46.60,0,341.15,419.90,213.1,203.7,1.008,420729.0,420729.0,32012,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029124,543839.00
05/23/2016 14:45,2,7.928,ACTIVE,221.19,373.31,59.970,1464029103,"201051344000853","219011344069620",26.70,45.50,0,340.85,419.00,214.4,205.0,0.994,419359.8,419359.8,31608,0,0,0,L,1122011218,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029125,543840.00
05/23/2016 14:45,2,7.826,ACTIVE,217.35,367.00,59.954,1464029103,"201051344000685","219011344069620",26.80,48.30,0,335.74,413.89,212.4,203.1,1.025,425374.4,425374.4,36434,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029125,543841.00
05/23/2016 14:45,2,7.812,ACTIVE,218.48,367.30,59.991,1464029103,"201051344000917","219011344069620",26.98,46.00,0,334.84,413.59,213.4,204.1,1.008,422250.3,422250.3,36437,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029126,543842.00
05/23/2016 14:45,2,7.834,ACTIVE,217.35,365.49,59.965,1464029103,"201051344001145","219011344069620",26.72,46.20,0,335.44,413.29,212.0,202.7,0.977,427429.8,427429.8,36288,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029128,543843.00
05/23/2016 14:45,2,7.941,ACTIVE,218.93,367.90,59.959,1464029103,"201051344000651","219011344069620",26.72,44.50,0,336.34,418.39,214.9,205.5,0.981,419683.8,419683.8,36653,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029129,543844.00
05/23/2016 14:45,2,7.229,ACTIVE,214.87,356.78,59.970,1464029103,"274151322000088","219011344069620",25.17,53.30,0,335.44,393.45,184.0,175.6,0.703,664612.1,664612.1,25182,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029130,543845.00
05/23/2016 14:45,2,4.949,ACTIVE,216.22,400.96,59.949,1464029103,"274151322000068","219011344069620",36.84,52.30,0,374.21,444.24,185.4,177.0,0.698,559755.4,559755.4,26688,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029131,543846.00
05/23/2016 14:45,2,7.838,ACTIVE,218.48,366.70,59.970,1464029103,"201051344001135","219011344069620",26.88,46.60,0,334.54,413.29,213.1,203.7,0.977,415744.0,415744.0,36592,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029132,543847.00
05/23/2016 14:45,2,7.941,ACTIVE,218.71,368.50,59.970,1464029103,"201051344000594","219011344069620",26.66,48.80,0,333.93,418.39,214.3,204.9,0.986,424499.2,424499.2,32044,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029134,543848.00
05/23/2016 14:45,2,7.865,ACTIVE,218.93,366.40,59.975,1464029103,"201051344001203","219011344069620",27.21,45.30,0,335.74,417.49,216.7,207.2,1.008,422743.2,422743.2,36622,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029135,543849.00
05/23/2016 14:45,2,7.338,ACTIVE,215.09,351.67,59.949,1464029103,"274151322000054","219011344069620",25.09,55.80,0,335.74,394.65,186.5,178.1,0.712,678861.5,678861.5,25212,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029135,543850.00
05/23/2016 14:45,2,7.943,ACTIVE,219.61,368.80,59.975,1464029103,"201051344000867","219011344069620",26.62,47.50,0,336.94,418.39,214.2,204.8,0.977,412062.1,412062.1,32050,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029136,543851.00
05/23/2016 14:45,2,7.734,ACTIVE,218.71,367.30,59.986,1464029103,"201051344001093","219011344069620",27.27,44.00,0,334.84,417.19,213.6,204.3,0.981,421346.8,421346.8,36487,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029137,543852.00
05/23/2016 14:45,2,7.885,ACTIVE,220.52,373.01,59.970,1464029103,"201051344000900","219011344069620",27.33,44.80,0,340.25,420.50,218.2,208.7,0.981,427782.8,427782.8,31441,0,0,0,L,1122011218,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029138,543853.00
05/23/2016 14:45,2,7.916,ACTIVE,220.29,371.51,59.965,1464029103,"201051344000648","219011344069620",26.24,44.80,0,341.45,419.60,210.2,201.0,0.963,419624.8,419624.8,31733,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029139,543854.00
05/23/2016 14:45,2,7.742,ACTIVE,220.74,371.21,59.975,1464029103,"201051344000569","219011344069620",27.19,46.20,0,339.65,419.30,213.2,203.8,0.977,428842.1,428842.1,31367,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029140,543855.00
05/23/2016 14:45,2,7.920,ACTIVE,221.19,371.51,59.933,1464029103,"201051344000983","219011344069620",26.84,46.60,0,340.55,419.90,215.3,205.9,0.999,420323.9,420323.9,31851,0,0,0,L,1122011218,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029141,543856.00
05/23/2016 14:45,2,7.801,ACTIVE,220.97,367.90,59.986,1464029103,"201051344001158","219011344069620",26.86,46.00,0,340.55,418.39,211.9,202.6,0.999,414729.3,414729.3,32112,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029142,543857.00
05/23/2016 14:45,2,7.824,ACTIVE,220.74,371.51,59.938,1464029103,"201051344000576","219011344069620",26.76,45.00,0,339.95,419.60,212.0,202.7,0.977,421742.5,421742.5,31518,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029143,543858.00
05/23/2016 14:45,2,7.287,ACTIVE,215.32,359.18,59.996,1464029103,"274151322000087","219011344069620",25.03,60.30,0,333.03,392.85,184.6,176.2,0.694,652476.2,652476.2,25301,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464029144,543859.00
05/23/2016 15:00,2,6.980,ACTIVE,220.06,367.90,60.012,1464030003,"201051344000645","219011344069620",26.64,45.00,0,325.22,440.34,188.3,179.8,0.853,421313.3,421313.3,31656,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030004,543860.00
05/23/2016 15:00,2,6.346,ACTIVE,215.09,363.99,59.981,1464030003,"274151322000085","219011344069620",25.25,53.80,0,337.54,394.05,162.2,154.6,0.628,680790.0,680790.0,25218,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030005,543861.00
05/23/2016 15:00,2,6.826,ACTIVE,218.93,367.60,59.986,1464030003,"201051344000633","219011344069620",27.21,45.80,0,341.15,419.00,188.2,179.7,0.875,412412.4,412412.4,32129,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030006,543862.00
05/23/2016 15:00,2,6.814,ACTIVE,220.29,367.90,59.970,1464030003,"201051344000469","219011344069620",27.41,43.80,0,340.25,420.20,189.1,180.6,0.884,413720.2,413720.2,32067,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030007,543863.00
05/23/2016 15:00,2,6.791,ACTIVE,216.90,363.09,59.975,1464030003,"201051344000646","219011344069620",27.21,46.80,0,334.54,415.09,187.1,178.7,0.902,417317.3,417317.3,36623,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030008,543864.00
05/23/2016 15:00,2,6.420,ACTIVE,214.64,359.18,59.970,1464030003,"274151322000052","219011344069620",26.92,55.00,0,336.94,397.05,174.9,166.9,0.689,693738.2,693738.2,25445,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030009,543865.00
05/23/2016 15:00,2,6.883,ACTIVE,218.26,365.80,59.986,1464030003,"201051344000585","219011344069620",27.33,46.00,0,335.74,414.19,190.6,182.0,0.888,424046.0,424046.0,36625,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030010,543866.00
05/23/2016 15:00,2,6.764,ACTIVE,216.45,360.69,59.975,1464030003,"201051344001230","219011344069620",26.94,47.00,0,336.04,414.19,184.4,176.1,0.849,421034.0,421034.0,36426,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030011,543867.00
05/23/2016 15:00,2,6.697,ACTIVE,218.26,365.80,59.986,1464030003,"201051344000582","219011344069620",27.27,44.50,0,334.84,414.79,184.9,176.5,0.844,414426.6,414426.6,36593,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030012,543868.00
05/23/2016 15:00,2,6.707,ACTIVE,216.90,361.89,59.944,1464030003,"201051344000955","219011344069620",27.10,47.30,0,336.04,413.29,184.0,175.6,0.875,426669.4,426669.4,36527,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030013,543869.00
05/23/2016 15:00,2,4.318,ACTIVE,215.09,409.68,59.975,1464030003,"274151322000094","219011344069620",36.66,53.80,0,379.02,441.54,159.9,152.4,0.623,560081.8,560081.8,26480,0,0,0,L,1151911521,0,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030014,543870.00
05/23/2016 15:00,2,6.781,ACTIVE,220.06,367.30,59.975,1464030003,"201051344000579","219011344069620",27.27,46.40,0,341.45,420.50,187.4,179.0,0.866,427711.3,427711.3,12140,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030015,543871.00
05/23/2016 15:00,2,6.660,ACTIVE,216.67,361.59,59.975,1464030003,"201051344000890","219011344069620",27.27,49.30,0,335.74,414.19,183.9,175.6,0.844,423840.1,423840.1,36544,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030015,543872.00
05/23/2016 15:00,2,6.654,ACTIVE,217.35,361.29,59.970,1464030003,"201051344000438","219011344069620",27.19,47.80,0,335.14,413.89,183.2,174.9,0.871,425880.1,425880.1,36548,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030016,543873.00
05/23/2016 15:00,2,6.617,ACTIVE,216.90,359.78,59.975,1464030003,"201051344000417","219011344069620",27.00,48.80,0,335.74,412.98,180.9,172.7,0.866,418397.4,418397.4,36708,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030017,543874.00
05/23/2016 15:00,2,6.414,ACTIVE,214.19,357.68,59.975,1464030003,"274151322000083","219011344069620",26.54,59.30,0,332.13,396.15,172.3,164.4,0.681,687509.3,687509.3,25517,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030018,543875.00
05/23/2016 15:00,2,6.707,ACTIVE,215.77,357.98,59.975,1464030003,"274151322000076","219011344069620",27.29,55.80,0,336.64,400.66,185.3,176.9,0.738,732046.3,732046.3,25516,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030019,543876.00
05/23/2016 15:00,2,6.783,ACTIVE,218.71,365.80,59.944,1464030003,"201051344000868","219011344069620",26.90,44.00,0,330.33,419.90,184.8,176.4,0.831,412858.5,412858.5,31788,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030020,543877.00
05/23/2016 15:00,2,6.656,ACTIVE,214.19,370.90,59.965,1464030003,"274151322000095","219011344069620",27.21,58.00,0,333.63,399.16,183.5,175.2,0.689,724514.6,724514.6,25429,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030021,543878.00
05/23/2016 15:00,2,6.781,ACTIVE,220.06,370.00,59.970,1464030003,"201051344000988","219011344069620",26.78,45.30,0,339.95,419.30,183.9,175.6,0.853,409962.0,409962.0,32086,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030022,543879.00
05/23/2016 15:00,2,6.783,ACTIVE,217.80,362.79,59.986,1464030003,"201051344001025","219011344069620",27.21,45.80,0,335.44,414.49,186.8,178.3,0.849,423793.6,423793.6,36598,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030023,543880.00
05/23/2016 15:00,2,6.744,ACTIVE,220.06,367.00,59.970,1464030003,"201051344000458","219011344069620",27.00,46.20,0,341.45,420.20,184.4,176.0,0.862,420778.1,420778.1,32013,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030024,543881.00
05/23/2016 15:00,2,6.754,ACTIVE,220.52,368.80,59.970,1464030003,"201051344000853","219011344069620",27.06,44.80,0,332.43,426.21,185.2,176.8,0.884,419409.2,419409.2,31609,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030025,543882.00
05/23/2016 15:00,2,6.654,ACTIVE,217.13,363.99,59.975,1464030003,"201051344000685","219011344069620",27.19,48.30,0,336.04,413.59,183.4,175.1,0.893,425423.0,425423.0,36435,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030026,543883.00
05/23/2016 15:00,2,6.713,ACTIVE,217.80,363.69,59.949,1464030003,"201051344000917","219011344069620",27.04,45.80,0,335.14,412.98,183.8,175.5,0.875,422299.0,422299.0,36438,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030027,543884.00
05/23/2016 15:00,2,6.680,ACTIVE,216.90,363.39,59.981,1464030003,"201051344001145","219011344069620",27.10,46.40,0,334.54,413.89,183.4,175.1,0.831,427478.2,427478.2,36289,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030028,543885.00
05/23/2016 15:00,2,6.723,ACTIVE,218.26,362.49,59.975,1464030003,"201051344000651","219011344069620",27.23,44.00,0,336.34,417.79,185.4,177.0,0.844,419732.8,419732.8,36654,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030029,543886.00
05/23/2016 15:00,2,6.174,ACTIVE,214.64,352.87,59.965,1464030003,"274151322000088","219011344069620",25.72,51.80,0,337.54,393.75,160.8,153.3,0.610,664654.4,664654.4,25183,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030030,543887.00
05/23/2016 15:00,2,4.156,ACTIVE,215.77,423.20,59.975,1464030003,"274151322000068","219011344069620",37.93,52.50,0,381.42,446.05,159.5,152.0,0.605,559797.8,559797.8,26689,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030031,543888.00
05/23/2016 15:00,2,6.736,ACTIVE,217.80,363.09,59.938,1464030003,"201051344001135","219011344069620",27.12,46.20,0,334.84,413.29,184.9,176.5,0.831,415792.7,415792.7,36593,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030032,543889.00
05/23/2016 15:00,2,6.836,ACTIVE,218.26,365.49,59.970,1464030003,"201051344000594","219011344069620",26.98,48.30,0,335.14,419.90,186.8,178.4,0.857,424548.4,424548.4,32045,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030033,543890.00
05/23/2016 15:00,2,6.797,ACTIVE,218.26,362.49,59.991,1464030003,"201051344001203","219011344069620",27.35,45.00,0,336.64,414.79,188.1,179.7,0.866,422792.5,422792.5,36623,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030034,543891.00
05/23/2016 15:00,2,6.324,ACTIVE,214.87,360.99,59.996,1464030003,"274151322000054","219011344069620",25.62,55.80,0,336.64,394.95,164.2,156.5,0.614,678904.2,678904.2,25213,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030034,543892.00
05/23/2016 15:00,2,6.799,ACTIVE,218.93,364.29,59.944,1464030003,"201051344000867","219011344069620",27.23,47.50,0,339.95,419.00,187.7,179.2,0.862,412111.0,412111.0,32051,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030035,543893.00
05/23/2016 15:00,2,6.672,ACTIVE,218.48,363.69,59.986,1464030003,"201051344001093","219011344069620",27.55,43.80,0,335.74,413.89,186.2,177.8,0.853,421395.3,421395.3,36488,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030036,543894.00
05/23/2016 15:00,2,6.984,ACTIVE,219.61,365.49,59.975,1464030003,"201051344000900","219011344069620",27.06,44.50,0,340.85,421.10,191.5,182.9,0.866,427832.6,427832.6,31442,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030037,543895.00
05/23/2016 15:00,2,6.729,ACTIVE,219.84,366.70,59.975,1464030003,"201051344000648","219011344069620",27.23,44.00,0,334.54,423.81,185.5,177.1,0.849,419673.0,419673.0,31734,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030038,543896.00
05/23/2016 15:00,2,6.904,ACTIVE,219.84,365.80,59.981,1464030003,"201051344000569","219011344069620",26.84,46.60,0,330.33,430.12,187.8,179.3,0.871,428891.0,428891.0,31368,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030039,543897.00
05/23/2016 15:00,2,6.898,ACTIVE,220.29,365.49,59.991,1464030003,"201051344000983","219011344069620",27.23,46.00,0,340.25,420.50,190.2,181.7,0.893,420373.2,420373.2,31852,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030040,543898.00
05/23/2016 15:00,2,6.840,ACTIVE,220.29,366.40,59.970,1464030003,"201051344001158","219011344069620",27.06,45.50,0,340.55,419.00,187.4,179.0,0.884,414777.9,414777.9,32113,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030041,543899.00
05/23/2016 15:00,2,6.846,ACTIVE,220.29,368.50,60.007,1464030003,"201051344000576","219011344069620",27.04,44.50,0,340.55,419.30,187.4,179.0,0.871,421790.9,421790.9,31519,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030042,543900.00
05/23/2016 15:00,2,6.357,ACTIVE,214.87,372.11,59.986,1464030003,"274151322000087","219011344069620",25.49,60.30,0,334.54,392.85,163.9,156.3,0.610,652518.3,652518.3,25302,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030043,543901.00
05/23/2016 15:15,2,7.152,ACTIVE,220.06,367.30,59.959,1464030904,"201051344000645","219011344069620",27.08,45.30,0,342.95,414.79,196.1,187.3,0.888,421360.7,421360.7,31657,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030905,543902.00
05/23/2016 15:15,2,6.643,ACTIVE,215.09,352.87,59.970,1464030904,"274151322000085","219011344069620",25.09,53.30,0,337.84,389.24,168.6,160.8,0.645,680830.7,680830.7,25219,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030906,543903.00
05/23/2016 15:15,2,7.219,ACTIVE,218.93,367.30,59.965,1464030904,"201051344000633","219011344069620",26.98,45.50,0,341.75,414.79,197.1,188.3,0.928,412459.9,412459.9,32130,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030906,543904.00
05/23/2016 15:15,2,7.271,ACTIVE,220.52,368.20,59.986,1464030904,"201051344000469","219011344069620",26.88,43.20,0,342.05,416.29,198.0,189.2,0.924,413768.0,413768.0,32068,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030907,543905.00
05/23/2016 15:15,2,7.016,ACTIVE,216.45,361.59,59.965,1464030904,"201051344000646","219011344069620",27.41,47.80,0,335.14,410.58,194.8,186.1,0.928,417364.4,417364.4,36624,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030908,543906.00
05/23/2016 15:15,2,6.725,ACTIVE,214.19,353.17,59.965,1464030904,"274151322000052","219011344069620",26.96,54.80,0,333.03,393.45,183.4,175.1,0.729,693782.3,693782.3,25446,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030909,543907.00
05/23/2016 15:15,2,7.250,ACTIVE,218.03,365.49,60.012,1464030904,"201051344000585","219011344069620",27.31,46.60,0,335.74,409.38,200.6,191.7,0.941,424094.2,424094.2,36626,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030910,543908.00
05/23/2016 15:15,2,7.125,ACTIVE,216.45,361.89,59.954,1464030904,"201051344001230","219011344069620",26.90,47.50,0,336.34,409.98,194.0,185.3,0.906,421080.8,421080.8,36427,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030911,543909.00
05/23/2016 15:15,2,7.139,ACTIVE,218.03,364.59,59.944,1464030904,"201051344000582","219011344069620",27.02,44.80,0,335.44,410.28,195.4,186.6,0.879,414473.6,414473.6,36594,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030912,543910.00
05/23/2016 15:15,2,7.160,ACTIVE,216.45,362.49,59.944,1464030904,"201051344000955","219011344069620",26.80,47.80,0,335.74,409.38,194.3,185.6,0.924,426716.1,426716.1,36528,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030913,543911.00
05/23/2016 15:15,2,4.453,ACTIVE,214.87,405.77,59.959,1464030904,"274151322000094","219011344069620",37.63,54.80,0,379.02,442.44,169.1,161.3,0.663,560122.5,560122.5,26481,0,0,0,L,1151911521,0,122.68,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030914,543912.00
05/23/2016 15:15,2,7.322,ACTIVE,220.29,368.20,59.970,1464030904,"201051344000579","219011344069620",27.14,46.60,0,342.05,415.69,201.3,192.4,0.946,427759.4,427759.4,12141,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030915,543913.00
05/23/2016 15:15,2,7.199,ACTIVE,216.45,361.89,59.922,1464030904,"201051344000890","219011344069620",26.74,49.30,0,336.94,409.68,195.0,186.3,0.906,423887.0,423887.0,36545,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030915,543914.00
05/23/2016 15:15,2,7.178,ACTIVE,217.13,364.89,59.975,1464030904,"201051344000438","219011344069620",26.84,48.80,0,336.04,409.98,195.2,186.4,0.915,425926.9,425926.9,36549,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030916,543915.00
05/23/2016 15:15,2,7.076,ACTIVE,216.67,363.09,59.970,1464030904,"201051344000417","219011344069620",26.96,49.50,0,336.34,409.08,193.2,184.5,0.919,418443.6,418443.6,36709,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030917,543916.00
05/23/2016 15:15,2,6.842,ACTIVE,214.41,362.79,59.981,1464030904,"274151322000083","219011344069620",26.58,61.00,0,331.23,391.94,184.1,175.8,0.734,687553.2,687553.2,25518,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030918,543917.00
05/23/2016 15:15,2,7.193,ACTIVE,216.00,378.72,59.970,1464030904,"274151322000076","219011344069620",27.33,55.50,0,336.04,396.75,199.1,190.2,0.791,732093.8,732093.8,25517,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030919,543918.00
05/23/2016 15:15,2,7.355,ACTIVE,218.93,366.10,59.991,1464030904,"201051344000868","219011344069620",26.80,43.80,0,337.84,414.19,199.6,190.8,0.906,412906.2,412906.2,31789,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030921,543919.00
05/23/2016 15:15,2,7.201,ACTIVE,214.64,354.67,59.938,1464030904,"274151322000095","219011344069620",27.12,58.00,0,331.83,394.35,197.5,188.7,0.747,724561.7,724561.7,25430,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030922,543920.00
05/23/2016 15:15,2,7.455,ACTIVE,220.52,369.40,59.965,1464030904,"201051344000988","219011344069620",26.56,45.00,0,340.55,415.69,200.4,191.5,0.941,410009.7,410009.7,32087,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030923,543921.00
05/23/2016 15:15,2,7.303,ACTIVE,217.80,363.09,60.002,1464030904,"201051344001025","219011344069620",27.39,46.60,0,335.44,410.58,202.6,193.6,0.910,423841.8,423841.8,36599,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030923,543922.00
05/23/2016 15:15,2,7.355,ACTIVE,220.29,368.80,59.970,1464030904,"201051344000458","219011344069620",27.10,46.40,0,342.65,415.69,201.7,192.8,0.955,420825.9,420825.9,32014,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030924,543923.00
