ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 15:15,2,7.355,ACTIVE,220.74,371.21,59.959,1464030904,"201051344000853","219011344069620",27.25,44.80,0,341.45,415.39,203.1,194.1,0.946,419457.2,419457.2,31610,0,0,0,L,1122011218,0,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030925,543924.00
05/23/2016 15:15,2,7.318,ACTIVE,216.45,364.59,59.959,1464030904,"201051344000685","219011344069620",26.84,48.00,0,336.94,409.98,198.9,190.1,0.937,425470.2,425470.2,36436,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030926,543925.00
05/23/2016 15:15,2,7.295,ACTIVE,217.58,364.59,59.970,1464030904,"201051344000917","219011344069620",27.04,46.40,0,335.44,408.78,199.8,190.9,0.959,422346.3,422346.3,36439,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030927,543926.00
05/23/2016 15:15,2,7.322,ACTIVE,216.45,362.49,59.928,1464030904,"201051344001145","219011344069620",26.84,46.80,0,335.74,409.38,199.0,190.1,0.932,427525.4,427525.4,36290,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030928,543927.00
05/23/2016 15:15,2,7.295,ACTIVE,218.03,365.19,59.965,1464030904,"201051344000651","219011344069620",27.25,44.50,0,336.04,409.68,201.1,192.2,0.919,419780.5,419780.5,36655,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030929,543928.00
05/23/2016 15:15,2,6.787,ACTIVE,214.87,356.18,59.970,1464030904,"274151322000088","219011344069620",25.41,52.50,0,333.63,389.84,174.6,166.6,0.667,664695.6,664695.6,25184,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030930,543929.00
05/23/2016 15:15,2,4.639,ACTIVE,215.77,421.70,59.965,1464030904,"274151322000068","219011344069620",37.07,51.80,0,379.32,444.85,174.8,166.8,0.676,559838.8,559838.8,26690,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030931,543930.00
05/23/2016 15:15,2,7.248,ACTIVE,217.58,363.69,59.970,1464030904,"201051344001135","219011344069620",27.31,46.00,0,335.74,409.08,200.5,191.6,0.924,415840.0,415840.0,36594,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030932,543931.00
05/23/2016 15:15,2,7.482,ACTIVE,218.26,367.00,59.938,1464030904,"201051344000594","219011344069620",26.92,48.30,0,334.54,411.18,204.0,195.0,0.937,424596.4,424596.4,32046,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030933,543932.00
05/23/2016 15:15,2,7.414,ACTIVE,217.80,364.29,59.975,1464030904,"201051344001203","219011344069620",27.19,44.50,0,336.64,409.98,204.2,195.2,0.950,422840.6,422840.6,36624,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030934,543933.00
05/23/2016 15:15,2,6.887,ACTIVE,214.87,353.17,59.959,1464030904,"274151322000054","219011344069620",25.35,55.50,0,336.94,390.44,176.8,168.7,0.681,678945.9,678945.9,25214,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030935,543934.00
05/23/2016 15:15,2,7.502,ACTIVE,219.16,365.80,59.922,1464030904,"201051344000867","219011344069620",26.76,47.00,0,337.54,413.29,203.3,194.3,0.932,412158.7,412158.7,32052,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030936,543935.00
05/23/2016 15:15,2,7.172,ACTIVE,217.80,367.00,59.981,1464030904,"201051344001093","219011344069620",27.65,43.60,0,335.44,409.08,200.8,191.9,0.937,421442.5,421442.5,36489,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030937,543936.00
05/23/2016 15:15,2,7.520,ACTIVE,219.84,370.60,59.965,1464030904,"201051344000900","219011344069620",27.19,44.80,0,342.05,416.59,207.1,197.9,0.932,427881.2,427881.2,31443,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030938,543937.00
05/23/2016 15:15,2,7.418,ACTIVE,219.84,369.70,59.991,1464030904,"201051344000648","219011344069620",26.78,43.20,0,342.35,415.69,201.2,192.3,0.924,419720.2,419720.2,31735,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030939,543938.00
05/23/2016 15:15,2,7.379,ACTIVE,220.29,368.80,59.975,1464030904,"201051344000569","219011344069620",27.29,46.40,0,341.75,415.69,203.8,194.8,0.941,428938.8,428938.8,31369,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030940,543939.00
05/23/2016 15:15,2,7.566,ACTIVE,220.52,370.00,59.970,1464030904,"201051344000983","219011344069620",26.86,46.00,0,341.15,416.59,205.8,196.7,0.977,420421.5,420421.5,31853,0,0,0,L,1122011218,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030940,543940.00
05/23/2016 15:15,2,7.477,ACTIVE,220.52,369.10,59.970,1464030904,"201051344001158","219011344069620",26.84,45.30,0,342.05,414.79,203.1,194.1,0.955,414825.5,414825.5,32114,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030941,543941.00
05/23/2016 15:15,2,7.410,ACTIVE,220.52,369.70,59.970,1464030904,"201051344000576","219011344069620",26.94,45.30,0,341.15,415.39,202.1,193.2,0.906,421838.3,421838.3,31520,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030942,543942.00
05/23/2016 15:15,2,6.799,ACTIVE,214.87,354.97,59.965,1464030904,"274151322000087","219011344069620",25.52,60.50,0,333.03,390.14,175.7,167.6,0.672,652559.5,652559.5,25303,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464030943,543943.00
05/23/2016 15:30,2,6.967,ACTIVE,219.84,365.80,59.959,1464031804,"201051344000645","219011344069620",26.56,45.30,0,341.15,415.39,187.3,178.8,0.853,421407.5,421407.5,31658,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031805,543944.00
05/23/2016 15:30,2,6.363,ACTIVE,215.09,357.38,60.007,1464031804,"274151322000085","219011344069620",25.07,53.50,0,337.24,389.24,161.6,154.1,0.619,680870.8,680870.8,25220,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031806,543945.00
05/23/2016 15:30,2,6.936,ACTIVE,218.93,366.10,59.991,1464031804,"201051344000633","219011344069620",26.82,45.80,0,341.15,415.09,188.3,179.8,0.893,412506.8,412506.8,32131,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031807,543946.00
05/23/2016 15:30,2,6.857,ACTIVE,220.06,368.20,59.996,1464031804,"201051344000469","219011344069620",27.21,44.00,0,341.75,416.29,189.1,180.5,0.893,413815.1,413815.1,32069,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031808,543947.00
05/23/2016 15:30,2,6.908,ACTIVE,216.90,363.39,60.007,1464031804,"201051344000646","219011344069620",26.70,47.50,0,336.04,410.88,186.7,178.3,0.884,417410.9,417410.9,36625,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031809,543948.00
05/23/2016 15:30,2,6.461,ACTIVE,214.64,366.10,59.991,1464031804,"274151322000052","219011344069620",26.78,54.80,0,333.93,393.45,175.2,167.2,0.681,693825.8,693825.8,25447,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031810,543949.00
05/23/2016 15:30,2,7.074,ACTIVE,218.26,364.59,59.991,1464031804,"201051344000585","219011344069620",26.80,46.00,0,329.43,409.98,192.0,183.4,0.897,424141.9,424141.9,36627,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031811,543950.00
05/23/2016 15:30,2,6.762,ACTIVE,216.45,360.99,60.007,1464031804,"201051344001230","219011344069620",27.10,47.30,0,336.94,409.68,185.4,177.0,0.857,421126.8,421126.8,36428,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031811,543951.00
05/23/2016 15:30,2,6.799,ACTIVE,218.03,363.09,59.986,1464031804,"201051344000582","219011344069620",27.15,44.80,0,334.24,410.28,186.8,178.4,0.871,414519.9,414519.9,36595,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031812,543952.00
05/23/2016 15:30,2,6.820,ACTIVE,217.13,362.79,60.002,1464031804,"201051344000955","219011344069620",26.82,47.80,0,337.24,409.98,185.2,176.8,0.884,426762.0,426762.0,36529,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031813,543953.00
05/23/2016 15:30,2,4.322,ACTIVE,214.64,406.37,59.970,1464031804,"274151322000094","219011344069620",36.76,54.80,0,380.22,439.74,160.6,153.1,0.632,560162.4,560162.4,26482,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031814,543954.00
05/23/2016 15:30,2,7.053,ACTIVE,220.29,367.90,59.996,1464031804,"201051344000579","219011344069620",26.78,46.40,0,341.75,415.69,191.1,182.5,0.893,427806.8,427806.8,12142,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031815,543955.00
05/23/2016 15:30,2,6.834,ACTIVE,216.90,361.59,59.996,1464031804,"201051344000890","219011344069620",27.00,49.00,0,337.54,410.28,186.6,178.2,0.879,423933.0,423933.0,36546,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031816,543956.00
05/23/2016 15:30,2,6.816,ACTIVE,217.58,361.89,59.996,1464031804,"201051344000438","219011344069620",27.02,48.30,0,336.34,409.68,186.5,178.1,0.875,425972.9,425972.9,36550,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031817,543957.00
05/23/2016 15:30,2,6.725,ACTIVE,217.13,361.89,60.002,1464031804,"201051344000417","219011344069620",27.06,49.80,0,336.64,409.38,184.2,175.8,0.871,418489.1,418489.1,36710,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031818,543958.00
05/23/2016 15:30,2,6.520,ACTIVE,214.19,367.90,59.991,1464031804,"274151322000083","219011344069620",26.58,59.80,0,332.43,392.25,175.5,167.4,0.689,687596.5,687596.5,25519,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031819,543959.00
05/23/2016 15:30,2,6.789,ACTIVE,215.32,356.48,60.002,1464031804,"274151322000076","219011344069620",27.47,54.30,0,336.94,396.75,188.8,180.3,0.747,732140.5,732140.5,25518,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031820,543960.00
05/23/2016 15:30,2,7.045,ACTIVE,218.48,365.80,59.991,1464031804,"201051344000868","219011344069620",26.58,44.00,0,337.54,414.49,189.7,181.2,0.857,412953.0,412953.0,31790,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031821,543961.00
05/23/2016 15:30,2,6.916,ACTIVE,213.96,352.57,59.986,1464031804,"274151322000095","219011344069620",26.78,58.50,0,332.43,395.25,187.2,178.8,0.707,724607.9,724607.9,25431,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031822,543962.00
05/23/2016 15:30,2,7.070,ACTIVE,220.29,367.30,59.991,1464031804,"201051344000988","219011344069620",26.48,44.80,0,339.95,415.99,189.4,180.9,0.849,410056.6,410056.6,32088,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031822,543963.00
05/23/2016 15:30,2,7.105,ACTIVE,218.03,364.29,59.991,1464031804,"201051344001025","219011344069620",26.76,46.40,0,335.74,411.18,192.5,183.9,0.871,423889.2,423889.2,36600,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031823,543964.00
05/23/2016 15:30,2,6.947,ACTIVE,219.84,365.80,59.965,1464031804,"201051344000458","219011344069620",27.04,46.20,0,341.75,415.99,190.3,181.7,0.919,420873.0,420873.0,32015,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031824,543965.00
05/23/2016 15:30,2,7.037,ACTIVE,220.29,369.70,59.996,1464031804,"201051344000853","219011344069620",26.82,45.00,0,341.45,415.99,191.2,182.6,0.893,419504.5,419504.5,31611,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031825,543966.00
05/23/2016 15:30,2,6.955,ACTIVE,216.67,361.59,60.028,1464031804,"201051344000685","219011344069620",26.74,48.50,0,336.64,409.98,188.3,179.8,0.910,425516.5,425516.5,36437,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031826,543967.00
05/23/2016 15:30,2,6.889,ACTIVE,218.03,363.09,60.007,1464031804,"201051344000917","219011344069620",27.15,46.60,0,335.74,409.68,189.4,180.9,0.888,422392.8,422392.8,36440,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031827,543968.00
05/23/2016 15:30,2,6.967,ACTIVE,217.13,361.89,59.991,1464031804,"201051344001145","219011344069620",26.74,47.00,0,336.34,409.68,188.7,180.2,0.866,427571.7,427571.7,36291,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031828,543969.00
05/23/2016 15:30,2,7.059,ACTIVE,218.71,365.80,60.023,1464031804,"201051344000651","219011344069620",26.58,45.00,0,336.34,409.68,190.2,181.6,0.871,419827.3,419827.3,36656,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031829,543970.00
05/23/2016 15:30,2,6.365,ACTIVE,214.41,351.37,60.007,1464031804,"274151322000088","219011344069620",25.54,51.80,0,333.63,389.54,164.5,156.9,0.628,664736.1,664736.1,25185,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031830,543971.00
05/23/2016 15:30,2,4.418,ACTIVE,215.32,396.45,59.986,1464031804,"274151322000068","219011344069620",36.64,51.50,0,379.02,443.34,164.3,156.7,0.628,559879.1,559879.1,26691,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031831,543972.00
05/23/2016 15:30,2,6.934,ACTIVE,218.03,362.79,60.007,1464031804,"201051344001135","219011344069620",26.94,46.60,0,336.04,409.68,189.3,180.8,0.866,415886.6,415886.6,36595,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031832,543973.00
05/23/2016 15:30,2,6.959,ACTIVE,217.80,364.59,59.996,1464031804,"201051344000594","219011344069620",27.10,47.50,0,336.04,413.29,190.9,182.3,0.875,424643.6,424643.6,32047,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031833,543974.00
05/23/2016 15:30,2,6.979,ACTIVE,218.26,363.69,59.986,1464031804,"201051344001203","219011344069620",27.14,45.00,0,331.53,410.88,191.7,183.1,0.893,422887.8,422887.8,36625,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031834,543975.00
05/23/2016 15:30,2,6.391,ACTIVE,214.41,351.07,60.018,1464031804,"274151322000054","219011344069620",25.72,55.50,0,335.14,391.64,166.5,158.8,0.632,678986.8,678986.8,25215,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031835,543976.00
05/23/2016 15:30,2,7.043,ACTIVE,218.71,365.19,60.002,1464031804,"201051344000867","219011344069620",26.66,46.80,0,338.44,414.19,190.1,181.6,0.875,412205.6,412205.6,32053,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031835,543977.00
05/23/2016 15:30,2,6.797,ACTIVE,218.26,365.80,59.991,1464031804,"201051344001093","219011344069620",27.37,44.00,0,336.04,409.38,188.4,180.0,0.875,421488.8,421488.8,36490,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031836,543978.00
05/23/2016 15:30,2,7.014,ACTIVE,219.61,369.10,60.012,1464031804,"201051344000900","219011344069620",27.19,44.80,0,338.74,417.49,193.1,184.4,0.871,427928.8,427928.8,31444,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031837,543979.00
05/23/2016 15:30,2,6.801,ACTIVE,219.39,366.70,60.012,1464031804,"201051344000648","219011344069620",27.15,43.80,0,342.05,416.29,186.9,178.5,0.871,419766.4,419766.4,31736,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031838,543980.00
05/23/2016 15:30,2,6.912,ACTIVE,219.61,366.40,60.034,1464031804,"201051344000569","219011344069620",27.14,46.60,0,340.85,416.59,189.9,181.3,0.875,428985.6,428985.6,31370,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031839,543981.00
05/23/2016 15:30,2,7.027,ACTIVE,220.06,367.60,59.991,1464031804,"201051344000983","219011344069620",26.96,46.00,0,341.45,417.19,191.8,183.2,0.902,420468.9,420468.9,31854,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031841,543982.00
05/23/2016 15:30,2,6.973,ACTIVE,220.06,366.70,59.991,1464031804,"201051344001158","219011344069620",26.78,45.30,0,341.45,415.39,189.1,180.6,0.871,414872.1,414872.1,32115,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031842,543983.00
05/23/2016 15:30,2,6.867,ACTIVE,220.06,367.30,59.965,1464031804,"201051344000576","219011344069620",27.06,44.80,0,332.13,415.69,188.2,179.7,0.866,421884.8,421884.8,31521,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031843,543984.00
05/23/2016 15:30,2,6.426,ACTIVE,214.64,350.47,60.007,1464031804,"274151322000087","219011344069620",25.37,59.80,0,333.33,390.14,165.0,157.3,0.619,652600.0,652600.0,25304,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464031844,543985.00
05/23/2016 15:45,2,6.771,ACTIVE,219.84,366.10,59.959,1464032703,"201051344000645","219011344069620",26.62,46.40,0,343.25,410.88,182.5,174.2,0.826,421451.9,421451.9,31659,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032704,543986.00
05/23/2016 15:45,2,6.146,ACTIVE,214.87,353.77,59.991,1464032703,"274151322000085","219011344069620",25.33,53.80,0,337.24,386.83,157.7,150.3,0.610,680909.1,680909.1,25221,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032705,543987.00
05/23/2016 15:45,2,6.744,ACTIVE,218.71,365.80,59.954,1464032703,"201051344000633","219011344069620",26.86,46.40,0,342.35,410.88,183.6,175.2,0.866,412551.5,412551.5,32132,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032706,543988.00
05/23/2016 15:45,2,6.586,ACTIVE,220.06,367.90,59.944,1464032703,"201051344000469","219011344069620",27.57,44.00,0,342.65,412.08,184.0,175.7,0.862,413860.0,413860.0,32070,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032707,543989.00
05/23/2016 15:45,2,6.643,ACTIVE,216.90,362.49,59.965,1464032703,"201051344000646","219011344069620",27.12,47.50,0,336.64,406.97,182.3,174.0,0.866,417455.3,417455.3,36626,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032708,543990.00
05/23/2016 15:45,2,6.238,ACTIVE,214.64,372.71,59.981,1464032703,"274151322000052","219011344069620",26.96,55.00,0,333.63,390.44,170.3,162.5,0.676,693867.2,693867.2,25448,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032709,543991.00
05/23/2016 15:45,2,6.881,ACTIVE,218.26,362.19,59.954,1464032703,"201051344000585","219011344069620",26.88,46.20,0,334.84,405.77,187.3,178.8,0.862,424187.5,424187.5,36628,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032710,543992.00
05/23/2016 15:45,2,6.561,ACTIVE,216.67,360.38,59.933,1464032703,"201051344001230","219011344069620",27.15,47.30,0,336.94,406.37,180.3,172.1,0.835,421170.9,421170.9,36429,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032711,543993.00
05/23/2016 15:45,2,6.594,ACTIVE,218.26,365.19,59.970,1464032703,"201051344000582","219011344069620",27.15,45.00,0,335.74,406.67,181.3,173.1,0.826,414564.2,414564.2,36596,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032712,543994.00
05/23/2016 15:45,2,6.582,ACTIVE,217.13,362.19,59.965,1464032703,"201051344000955","219011344069620",26.96,47.80,0,336.94,406.07,179.6,171.4,0.853,426805.9,426805.9,36530,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032713,543995.00
05/23/2016 15:45,2,4.172,ACTIVE,215.09,414.79,59.959,1464032703,"274151322000094","219011344069620",37.17,53.80,0,377.52,440.34,157.6,150.1,0.614,560200.6,560200.6,26483,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032714,543996.00
05/23/2016 15:45,2,6.736,ACTIVE,219.84,367.60,60.002,1464032703,"201051344000579","219011344069620",27.06,47.30,0,342.95,411.78,184.5,176.1,0.893,427851.9,427851.9,12143,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032715,543997.00
05/23/2016 15:45,2,6.633,ACTIVE,216.90,360.99,59.970,1464032703,"201051344000890","219011344069620",26.88,48.80,0,337.84,406.07,180.6,172.4,0.822,423977.2,423977.2,36547,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032715,543998.00
05/23/2016 15:45,2,6.568,ACTIVE,218.03,363.69,59.965,1464032703,"201051344000438","219011344069620",27.00,48.50,0,336.64,406.37,179.6,171.4,0.853,426016.9,426016.9,36551,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032716,543999.00
05/23/2016 15:45,2,6.637,ACTIVE,217.35,362.79,59.954,1464032703,"201051344000417","219011344069620",26.38,49.30,0,337.24,405.47,177.2,169.1,0.844,418532.6,418532.6,36711,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032717,544000.00
05/23/2016 15:45,2,6.248,ACTIVE,214.19,354.67,59.959,1464032703,"274151322000083","219011344069620",26.74,60.00,0,332.13,387.74,169.1,161.3,0.672,687637.9,687637.9,25520,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032718,544001.00
05/23/2016 15:45,2,6.535,ACTIVE,215.32,362.19,59.970,1464032703,"274151322000076","219011344069620",27.35,55.50,0,337.54,393.45,180.9,172.7,0.720,732184.9,732184.9,25519,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032719,544002.00
05/23/2016 15:45,2,6.676,ACTIVE,218.71,364.59,59.965,1464032703,"201051344000868","219011344069620",27.04,44.80,0,337.84,409.98,182.8,174.5,0.831,412997.7,412997.7,31791,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032720,544003.00
05/23/2016 15:45,2,6.582,ACTIVE,214.41,369.40,59.938,1464032703,"274151322000095","219011344069620",27.12,58.30,0,333.03,390.74,180.6,172.4,0.681,724652.1,724652.1,25432,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032721,544004.00
05/23/2016 15:45,2,6.822,ACTIVE,220.06,365.80,59.965,1464032703,"201051344000988","219011344069620",26.30,46.20,0,341.15,411.78,181.8,173.5,0.857,410101.1,410101.1,32089,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032722,544005.00
05/23/2016 15:45,2,6.771,ACTIVE,218.03,361.59,59.965,1464032703,"201051344001025","219011344069620",26.98,45.80,0,336.04,406.97,185.1,176.7,0.831,423934.5,423934.5,36601,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032723,544006.00
05/23/2016 15:45,2,6.732,ACTIVE,220.06,366.40,59.959,1464032703,"201051344000458","219011344069620",26.78,46.80,0,334.24,415.69,182.7,174.4,0.871,420917.7,420917.7,32016,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032723,544007.00
05/23/2016 15:45,2,6.691,ACTIVE,220.52,367.90,59.965,1464032703,"201051344000853","219011344069620",27.04,46.00,0,341.75,412.08,183.3,175.0,0.862,419549.5,419549.5,31612,0,0,0,L,1122011218,0,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032724,544008.00
05/23/2016 15:45,2,6.641,ACTIVE,216.67,360.99,59.959,1464032703,"201051344000685","219011344069620",26.86,48.80,0,337.24,406.07,180.7,172.5,0.875,425560.8,425560.8,36438,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032725,544009.00
05/23/2016 15:45,2,6.582,ACTIVE,218.03,363.99,59.928,1464032703,"201051344000917","219011344069620",27.25,46.40,0,336.04,405.77,181.6,173.3,0.862,422437.4,422437.4,36441,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032726,544010.00
05/23/2016 15:45,2,6.535,ACTIVE,216.90,362.49,59.986,1464032703,"201051344001145","219011344069620",27.25,46.80,0,336.64,406.37,180.2,172.0,0.840,427616.1,427616.1,36292,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032727,544011.00
05/23/2016 15:45,2,6.539,ACTIVE,218.26,362.79,59.959,1464032703,"201051344000651","219011344069620",27.35,45.00,0,336.64,406.07,181.2,173.0,0.813,419872.1,419872.1,36657,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032728,544012.00
05/23/2016 15:45,2,6.018,ACTIVE,214.41,349.26,59.954,1464032703,"274151322000088","219011344069620",25.60,51.80,0,337.24,385.93,156.0,148.7,0.592,664774.7,664774.7,25186,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032729,544013.00
05/23/2016 15:45,2,4.098,ACTIVE,215.32,419.90,59.928,1464032703,"274151322000068","219011344069620",37.29,52.50,0,379.02,442.14,155.5,148.2,0.597,559917.3,559917.3,26692,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032730,544014.00
05/23/2016 15:45,2,6.451,ACTIVE,217.58,361.29,59.975,1464032703,"201051344001135","219011344069620",27.31,46.80,0,336.34,406.07,178.4,170.2,0.818,415931.0,415931.0,36596,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032731,544015.00
05/23/2016 15:45,2,6.580,ACTIVE,217.80,364.29,59.938,1464032703,"201051344000594","219011344069620",26.94,48.00,0,335.44,406.97,179.6,171.4,0.831,424688.5,424688.5,32048,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032732,544016.00
05/23/2016 15:45,2,6.467,ACTIVE,218.03,360.99,59.949,1464032703,"201051344001203","219011344069620",27.45,44.30,0,336.94,406.37,179.7,171.6,0.835,422932.9,422932.9,36626,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032733,544017.00
05/23/2016 15:45,2,6.000,ACTIVE,214.64,361.29,59.959,1464032703,"274151322000054","219011344069620",25.64,55.30,0,333.63,387.44,155.8,148.5,0.592,679025.9,679025.9,25216,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032734,544018.00
05/23/2016 15:45,2,6.543,ACTIVE,218.71,363.69,59.949,1464032703,"201051344000867","219011344069620",26.84,47.30,0,338.14,409.08,177.8,169.7,0.822,412250.3,412250.3,32054,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032735,544019.00
05/23/2016 15:45,2,6.342,ACTIVE,218.03,361.89,59.970,1464032703,"201051344001093","219011344069620",27.31,43.40,0,336.64,405.47,175.5,167.5,0.782,421533.1,421533.1,36491,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032736,544020.00
05/23/2016 15:45,2,6.529,ACTIVE,219.39,365.49,59.954,1464032703,"201051344000900","219011344069620",27.35,45.00,0,342.35,412.08,180.8,172.6,0.826,427974.3,427974.3,31445,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032737,544021.00
05/23/2016 15:45,2,6.453,ACTIVE,219.39,365.80,59.959,1464032703,"201051344000648","219011344069620",26.82,45.00,0,343.25,411.78,175.2,167.2,0.813,419810.4,419810.4,31737,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032738,544022.00
05/23/2016 15:45,2,6.494,ACTIVE,219.39,365.80,59.954,1464032703,"201051344000569","219011344069620",27.02,46.80,0,342.05,411.78,177.6,169.5,0.835,429030.2,429030.2,31371,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032739,544023.00
05/23/2016 15:45,2,6.586,ACTIVE,219.84,366.40,59.959,1464032703,"201051344000983","219011344069620",26.98,46.80,0,342.35,412.08,179.7,171.5,0.849,420513.9,420513.9,31855,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032740,544024.00
05/23/2016 15:45,2,6.549,ACTIVE,219.61,364.89,59.959,1464032703,"201051344001158","219011344069620",26.70,46.00,0,342.35,411.18,177.0,168.9,0.822,414916.5,414916.5,32116,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032741,544025.00
05/23/2016 15:45,2,6.479,ACTIVE,219.61,365.49,59.970,1464032703,"201051344000576","219011344069620",26.90,45.30,0,342.35,411.48,176.6,168.5,0.822,421928.9,421928.9,31522,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032742,544026.00
05/23/2016 15:45,2,5.967,ACTIVE,214.64,354.67,59.954,1464032703,"274151322000087","219011344069620",25.54,59.00,0,333.33,385.93,154.3,147.0,0.583,652638.6,652638.6,25305,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464032742,544027.00
05/23/2016 16:00,2,5.691,ACTIVE,219.16,363.09,59.970,1464033604,"201051344000645","219011344069620",26.38,46.00,0,343.85,408.18,152.1,144.8,0.694,421493.3,421493.3,31660,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033605,544028.00
05/23/2016 16:00,2,5.121,ACTIVE,214.87,353.17,59.970,1464033604,"274151322000085","219011344069620",25.35,52.30,0,337.84,382.03,131.5,125.0,0.508,680944.8,680944.8,25222,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033606,544029.00
05/23/2016 16:00,2,5.627,ACTIVE,218.26,362.49,59.975,1464033604,"201051344000633","219011344069620",26.90,46.20,0,341.15,407.87,153.3,146.1,0.725,412593.1,412593.1,32133,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033607,544030.00
05/23/2016 16:00,2,5.680,ACTIVE,219.16,363.09,59.981,1464033604,"201051344000469","219011344069620",26.84,43.40,0,342.95,409.68,154.3,147.0,0.738,413901.8,413901.8,32071,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033608,544031.00
05/23/2016 16:00,2,5.596,ACTIVE,216.22,358.88,59.981,1464033604,"201051344000646","219011344069620",26.88,47.00,0,331.23,403.97,152.3,145.1,0.725,417496.6,417496.6,36627,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033609,544032.00
05/23/2016 16:00,2,5.223,ACTIVE,214.41,348.96,59.981,1464033604,"274151322000052","219011344069620",26.94,54.50,0,336.64,387.14,142.5,135.6,0.561,693905.7,693905.7,25449,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033610,544033.00
05/23/2016 16:00,2,5.846,ACTIVE,217.35,360.38,59.975,1464033604,"201051344000585","219011344069620",26.76,46.40,0,336.34,403.37,158.4,151.0,0.729,424230.0,424230.0,36629,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033611,544034.00
05/23/2016 16:00,2,5.471,ACTIVE,216.22,357.68,59.981,1464033604,"201051344001230","219011344069620",27.45,47.50,0,337.24,403.37,152.0,144.8,0.716,421211.9,421211.9,36430,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033611,544035.00
05/23/2016 16:00,2,5.562,ACTIVE,217.58,358.58,59.981,1464033604,"201051344000582","219011344069620",27.21,45.00,0,336.34,403.67,153.3,146.0,0.712,414605.4,414605.4,36597,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033612,544036.00
05/23/2016 16:00,2,5.535,ACTIVE,216.22,357.38,59.981,1464033604,"201051344000955","219011344069620",27.14,47.00,0,330.93,403.37,152.1,144.9,0.720,426846.7,426846.7,36531,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033613,544037.00
05/23/2016 16:00,2,3.459,ACTIVE,214.41,413.89,59.986,1464033604,"274151322000094","219011344069620",37.23,54.30,0,380.52,438.53,131.7,125.2,0.517,560235.7,560235.7,26484,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033614,544038.00
05/23/2016 16:00,2,5.760,ACTIVE,219.16,364.59,59.986,1464033604,"201051344000579","219011344069620",26.96,47.30,0,342.05,408.78,157.3,149.9,0.747,427893.9,427893.9,12144,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033615,544039.00
05/23/2016 16:00,2,5.633,ACTIVE,216.22,358.28,59.975,1464033604,"201051344000890","219011344069620",26.88,49.30,0,337.24,403.37,153.2,146.0,0.703,424018.2,424018.2,36548,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033616,544040.00
05/23/2016 16:00,2,5.490,ACTIVE,216.90,357.98,59.975,1464033604,"201051344000438","219011344069620",27.37,48.30,0,337.24,402.77,152.2,145.0,0.734,426057.7,426057.7,36552,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033617,544041.00
05/23/2016 16:00,2,5.535,ACTIVE,216.45,359.18,59.991,1464033604,"201051344000417","219011344069620",26.92,48.80,0,330.63,402.46,150.9,143.7,0.725,418573.1,418573.1,36712,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033618,544042.00
05/23/2016 16:00,2,5.303,ACTIVE,214.19,366.10,59.981,1464033604,"274151322000083","219011344069620",26.84,58.30,0,333.63,383.83,144.1,137.1,0.575,687676.3,687676.3,25521,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033619,544043.00
05/23/2016 16:00,2,5.502,ACTIVE,215.32,349.86,60.002,1464033604,"274151322000076","219011344069620",27.65,54.00,0,338.74,390.44,153.8,146.6,0.605,732226.1,732226.1,25520,0,0,0,L,1151911521,0,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033620,544044.00
05/23/2016 16:00,2,5.695,ACTIVE,218.03,360.99,59.970,1464033604,"201051344000868","219011344069620",26.86,43.80,0,336.34,406.67,154.8,147.5,0.707,413039.4,413039.4,31792,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033621,544045.00
05/23/2016 16:00,2,5.543,ACTIVE,214.19,349.26,59.986,1464033604,"274151322000095","219011344069620",27.31,56.80,0,333.63,386.83,153.2,146.0,0.575,724693.3,724693.3,25433,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033622,544046.00
05/23/2016 16:00,2,5.684,ACTIVE,219.16,364.29,59.938,1464033604,"201051344000988","219011344069620",26.64,45.80,0,341.75,408.78,153.2,146.0,0.720,410142.6,410142.6,32090,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033623,544047.00
05/23/2016 16:00,2,5.664,ACTIVE,217.13,357.08,59.981,1464033604,"201051344001025","219011344069620",27.12,46.40,0,336.64,404.87,155.5,148.2,0.725,423976.7,423976.7,36602,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033624,544048.00
05/23/2016 16:00,2,5.609,ACTIVE,219.16,363.69,59.991,1464033604,"201051344000458","219011344069620",26.96,47.30,0,343.85,408.78,153.2,145.9,0.738,420959.3,420959.3,32017,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033625,544049.00
05/23/2016 16:00,2,5.576,ACTIVE,219.39,364.89,59.986,1464033604,"201051344000853","219011344069620",27.17,46.20,0,342.95,408.78,153.4,146.1,0.734,419591.2,419591.2,31613,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033626,544050.00
05/23/2016 16:00,2,5.537,ACTIVE,216.22,359.18,59.970,1464033604,"201051344000685","219011344069620",26.92,48.30,0,337.24,402.77,150.9,143.7,0.742,425602.0,425602.0,36439,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033627,544051.00
05/23/2016 16:00,2,5.488,ACTIVE,217.13,358.58,59.986,1464033604,"201051344000917","219011344069620",27.37,46.40,0,336.34,402.77,152.2,145.0,0.720,422478.9,422478.9,36442,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033628,544052.00
05/23/2016 16:00,2,5.531,ACTIVE,216.45,357.68,59.981,1464033604,"201051344001145","219011344069620",27.12,47.00,0,337.54,403.97,151.9,144.7,0.712,427657.5,427657.5,36293,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033629,544053.00
05/23/2016 16:00,2,5.551,ACTIVE,217.58,358.28,59.981,1464033604,"201051344000651","219011344069620",27.12,44.80,0,336.64,402.16,152.5,145.2,0.698,419913.6,419913.6,36658,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033630,544054.00
05/23/2016 16:00,2,5.076,ACTIVE,214.41,359.78,59.981,1464033604,"274151322000088","219011344069620",25.64,51.30,0,336.04,381.42,131.8,125.3,0.499,664810.5,664810.5,25187,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033631,544055.00
05/23/2016 16:00,2,3.475,ACTIVE,215.32,397.96,59.975,1464033604,"274151322000068","219011344069620",36.82,51.50,0,380.22,438.83,129.9,123.4,0.499,559952.7,559952.7,26693,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033632,544056.00
05/23/2016 16:00,2,5.477,ACTIVE,216.90,358.88,59.986,1464033604,"201051344001135","219011344069620",27.15,46.80,0,337.54,402.77,150.5,143.3,0.694,415972.4,415972.4,36597,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033633,544057.00
05/23/2016 16:00,2,5.502,ACTIVE,217.13,360.38,59.975,1464033604,"201051344000594","219011344069620",27.12,48.00,0,334.54,403.97,151.1,143.9,0.703,424730.3,424730.3,32049,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033634,544058.00
05/23/2016 16:00,2,5.463,ACTIVE,217.13,359.48,59.981,1464033604,"201051344001203","219011344069620",27.17,44.30,0,336.94,403.67,150.4,143.2,0.707,422974.6,422974.6,36627,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033635,544059.00
05/23/2016 16:00,2,4.982,ACTIVE,214.19,360.69,60.007,1464033604,"274151322000054","219011344069620",25.92,54.00,0,336.94,382.93,130.7,124.3,0.504,679062.1,679062.1,25217,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033635,544060.00
05/23/2016 16:00,2,5.506,ACTIVE,217.80,360.08,60.018,1464033604,"201051344000867","219011344069620",26.80,47.00,0,338.44,405.77,149.4,142.3,0.694,412291.9,412291.9,32055,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033636,544061.00
05/23/2016 16:00,2,5.264,ACTIVE,217.13,357.68,59.970,1464033604,"201051344001093","219011344069620",27.49,43.20,0,336.64,402.16,146.6,139.6,0.676,421574.0,421574.0,36492,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033637,544062.00
05/23/2016 16:00,2,5.473,ACTIVE,218.48,362.49,59.975,1464033604,"201051344000900","219011344069620",27.53,44.50,0,342.65,409.08,152.7,145.4,0.694,428016.5,428016.5,31446,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033638,544063.00
05/23/2016 16:00,2,5.436,ACTIVE,218.48,361.89,59.986,1464033604,"201051344000648","219011344069620",26.96,44.30,0,343.55,408.18,148.4,141.3,0.694,419851.3,419851.3,31738,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033639,544064.00
05/23/2016 16:00,2,5.484,ACTIVE,218.71,362.19,59.981,1464033604,"201051344000569","219011344069620",27.23,46.20,0,342.65,408.18,151.2,144.0,0.712,429071.6,429071.6,31372,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033640,544065.00
