ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 16:00,2,5.566,ACTIVE,219.16,363.99,59.970,1464033604,"201051344000983","219011344069620",27.25,46.20,0,342.65,409.08,153.7,146.4,0.725,420555.9,420555.9,31856,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033641,544066.00
05/23/2016 16:00,2,5.543,ACTIVE,219.16,362.49,59.986,1464033604,"201051344001158","219011344069620",26.90,46.00,0,342.95,407.87,150.9,143.7,0.707,414957.7,414957.7,32117,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033642,544067.00
05/23/2016 16:00,2,5.508,ACTIVE,218.93,362.79,59.981,1464033604,"201051344000576","219011344069620",27.04,44.80,0,342.35,408.18,150.8,143.6,0.707,421969.9,421969.9,31523,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033643,544068.00
05/23/2016 16:00,2,5.039,ACTIVE,214.41,361.29,59.970,1464033604,"274151322000087","219011344069620",25.86,59.00,0,333.33,383.53,131.9,125.4,0.486,652674.5,652674.5,25306,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464033644,544069.00
05/23/2016 16:15,2,5.510,ACTIVE,218.71,361.59,59.981,1464034504,"201051344000645","219011344069620",27.08,44.30,0,341.45,400.36,151.1,143.9,0.689,421529.7,421529.7,31661,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034505,544070.00
05/23/2016 16:15,2,4.994,ACTIVE,214.41,354.97,59.981,1464034504,"274151322000085","219011344069620",25.88,52.00,0,337.54,376.31,131.0,124.5,0.508,680976.1,680976.1,25223,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034506,544071.00
05/23/2016 16:15,2,5.510,ACTIVE,218.03,362.19,59.981,1464034504,"201051344000633","219011344069620",27.25,45.00,0,340.25,397.66,152.1,144.9,0.725,412629.7,412629.7,32134,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034507,544072.00
05/23/2016 16:15,2,5.455,ACTIVE,218.93,362.49,60.002,1464034504,"201051344000469","219011344069620",27.57,42.80,0,342.65,401.26,152.4,145.2,0.729,413938.5,413938.5,32072,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034508,544073.00
05/23/2016 16:15,2,5.434,ACTIVE,216.00,357.08,59.981,1464034504,"201051344000646","219011344069620",27.47,46.00,0,337.54,397.05,151.2,144.0,0.725,417532.9,417532.9,36628,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034509,544074.00
05/23/2016 16:15,2,5.062,ACTIVE,214.19,355.88,59.970,1464034504,"274151322000052","219011344069620",27.51,53.50,0,334.24,379.02,140.9,134.1,0.561,693939.4,693939.4,25450,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034509,544075.00
05/23/2016 16:15,2,5.598,ACTIVE,217.58,359.78,59.975,1464034504,"201051344000585","219011344069620",27.63,45.00,0,337.84,397.35,156.5,149.2,0.729,424267.5,424267.5,36630,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034510,544076.00
05/23/2016 16:15,2,5.465,ACTIVE,216.00,357.38,59.975,1464034504,"201051344001230","219011344069620",27.14,46.20,0,336.04,392.85,150.1,142.9,0.703,421247.8,421247.8,36431,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034511,544077.00
05/23/2016 16:15,2,5.438,ACTIVE,217.58,359.18,59.970,1464034504,"201051344000582","219011344069620",27.35,44.50,0,337.84,397.05,150.7,143.6,0.694,414641.5,414641.5,36598,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034512,544078.00
05/23/2016 16:15,2,5.385,ACTIVE,216.67,356.48,59.975,1464034504,"201051344000955","219011344069620",27.41,46.60,0,338.44,394.95,149.6,142.5,0.712,426882.4,426882.4,36532,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034513,544079.00
05/23/2016 16:15,2,3.406,ACTIVE,214.19,415.09,59.970,1464034504,"274151322000094","219011344069620",37.31,53.00,0,381.73,435.83,128.4,122.0,0.504,560266.4,560266.4,26485,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034514,544080.00
05/23/2016 16:15,2,5.518,ACTIVE,218.93,363.39,59.970,1464034504,"201051344000579","219011344069620",27.55,45.30,0,343.25,401.56,153.8,146.5,0.734,427930.9,427930.9,12145,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034515,544081.00
05/23/2016 16:15,2,5.395,ACTIVE,216.22,357.38,59.938,1464034504,"201051344000890","219011344069620",27.35,47.50,0,337.84,395.85,149.4,142.3,0.685,424054.2,424054.2,36549,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034516,544082.00
05/23/2016 16:15,2,5.371,ACTIVE,216.90,359.48,59.981,1464034504,"201051344000438","219011344069620",27.31,47.50,0,338.74,396.45,148.5,141.4,0.712,426093.6,426093.6,36553,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034517,544083.00
05/23/2016 16:15,2,5.375,ACTIVE,216.22,357.68,59.965,1464034504,"201051344000417","219011344069620",26.90,47.00,0,337.84,394.95,146.4,139.4,0.703,418608.5,418608.5,36713,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034518,544084.00
05/23/2016 16:15,2,5.102,ACTIVE,213.74,365.19,59.970,1464034504,"274151322000083","219011344069620",26.90,56.30,0,333.03,378.12,138.9,132.1,0.552,687710.1,687710.1,25522,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034519,544085.00
05/23/2016 16:15,2,5.287,ACTIVE,214.87,363.09,59.965,1464034504,"274151322000076","219011344069620",27.73,52.80,0,338.44,383.83,148.5,141.4,0.588,732262.3,732262.3,25521,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034520,544086.00
05/23/2016 16:15,2,5.434,ACTIVE,217.58,360.69,59.959,1464034504,"201051344000868","219011344069620",27.00,43.00,0,338.14,397.05,148.6,141.5,0.681,413075.9,413075.9,31793,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034520,544087.00
05/23/2016 16:15,2,5.266,ACTIVE,213.74,348.06,59.970,1464034504,"274151322000095","219011344069620",27.51,54.80,0,333.33,380.82,146.8,139.7,0.557,724729.4,724729.4,25434,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034521,544088.00
05/23/2016 16:15,2,5.410,ACTIVE,218.71,362.19,59.970,1464034504,"201051344000988","219011344069620",26.96,45.00,0,342.35,401.86,147.9,140.8,0.694,410179.1,410179.1,32091,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034522,544089.00
05/23/2016 16:15,2,5.371,ACTIVE,216.90,357.98,59.965,1464034504,"201051344001025","219011344069620",27.49,45.30,0,339.04,397.35,149.6,142.5,0.676,424013.7,424013.7,36603,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034523,544090.00
05/23/2016 16:15,2,5.330,ACTIVE,218.71,361.89,59.970,1464034504,"201051344000458","219011344069620",27.43,45.50,0,342.95,400.66,148.0,140.9,0.720,420995.9,420995.9,32018,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034524,544091.00
05/23/2016 16:15,2,5.357,ACTIVE,219.16,362.19,60.007,1464034504,"201051344000853","219011344069620",27.35,45.30,0,343.85,402.16,148.5,141.4,0.703,419627.9,419627.9,31614,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034525,544092.00
05/23/2016 16:15,2,5.262,ACTIVE,216.22,358.28,59.970,1464034504,"201051344000685","219011344069620",27.33,47.00,0,338.44,395.85,145.6,138.6,0.720,425638.1,425638.1,36440,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034526,544093.00
05/23/2016 16:15,2,5.344,ACTIVE,216.90,357.98,59.970,1464034504,"201051344000917","219011344069620",27.17,45.50,0,337.54,397.05,147.0,140.0,0.694,422515.3,422515.3,36443,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034527,544094.00
05/23/2016 16:15,2,5.334,ACTIVE,216.22,357.68,59.996,1464034504,"201051344001145","219011344069620",27.14,46.20,0,337.84,395.85,146.6,139.6,0.676,427693.8,427693.8,36294,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034528,544095.00
05/23/2016 16:15,2,5.367,ACTIVE,217.13,358.28,59.933,1464034504,"201051344000651","219011344069620",27.14,44.00,0,337.54,396.15,147.4,140.3,0.676,419950.1,419950.1,36659,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034529,544096.00
05/23/2016 16:15,2,4.818,ACTIVE,213.96,346.26,59.944,1464034504,"274151322000088","219011344069620",26.16,50.20,0,334.54,376.62,127.7,121.3,0.482,664841.9,664841.9,25188,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034530,544097.00
05/23/2016 16:15,2,3.273,ACTIVE,214.87,411.48,59.970,1464034504,"274151322000068","219011344069620",37.57,50.80,0,381.12,439.74,124.8,118.5,0.482,559983.5,559983.5,26694,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034531,544098.00
05/23/2016 16:15,2,5.322,ACTIVE,216.67,356.78,59.959,1464034504,"201051344001135","219011344069620",27.23,45.30,0,338.74,396.15,146.8,139.7,0.681,416008.7,416008.7,36598,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034532,544099.00
05/23/2016 16:15,2,5.420,ACTIVE,216.90,359.78,59.970,1464034504,"201051344000594","219011344069620",27.08,47.30,0,336.34,397.35,148.6,141.5,0.694,424767.0,424767.0,32050,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034533,544100.00
05/23/2016 16:15,2,5.291,ACTIVE,217.35,357.38,59.981,1464034504,"201051344001203","219011344069620",27.57,44.00,0,338.44,397.05,147.8,140.8,0.712,423011.3,423011.3,36628,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034534,544101.00
05/23/2016 16:15,2,4.822,ACTIVE,213.74,347.76,59.959,1464034504,"274151322000054","219011344069620",26.34,53.00,0,333.93,377.82,128.6,122.2,0.491,679094.0,679094.0,25218,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034535,544102.00
05/23/2016 16:15,2,5.338,ACTIVE,217.58,358.58,59.975,1464034504,"201051344000867","219011344069620",27.29,46.00,0,337.84,395.85,147.6,140.5,0.685,412328.6,412328.6,32056,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034535,544103.00
05/23/2016 16:15,2,5.135,ACTIVE,217.13,358.58,59.991,1464034504,"201051344001093","219011344069620",27.69,42.00,0,337.84,396.15,144.0,137.1,0.658,421609.8,421609.8,36493,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034536,544104.00
05/23/2016 16:15,2,5.305,ACTIVE,218.26,362.79,59.970,1464034504,"201051344000900","219011344069620",27.81,43.40,0,339.04,401.26,149.4,142.3,0.685,428053.6,428053.6,31447,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034537,544105.00
05/23/2016 16:15,2,5.230,ACTIVE,218.26,361.59,59.970,1464034504,"201051344000648","219011344069620",27.39,43.00,0,342.95,400.06,145.1,138.2,0.681,419887.3,419887.3,31739,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034538,544106.00
05/23/2016 16:15,2,5.312,ACTIVE,218.48,361.89,59.970,1464034504,"201051344000569","219011344069620",27.43,46.00,0,339.34,400.06,147.8,140.7,0.694,429108.1,429108.1,31373,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034539,544107.00
05/23/2016 16:15,2,5.357,ACTIVE,218.71,361.29,59.970,1464034504,"201051344000983","219011344069620",27.59,46.00,0,342.05,400.66,149.8,142.6,0.716,420592.9,420592.9,31857,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034540,544108.00
05/23/2016 16:15,2,5.363,ACTIVE,218.71,361.59,59.975,1464034504,"201051344001158","219011344069620",27.10,44.30,0,342.35,400.36,147.1,140.1,0.694,414994.0,414994.0,32118,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034541,544109.00
05/23/2016 16:15,2,5.328,ACTIVE,218.71,362.79,59.975,1464034504,"201051344000576","219011344069620",27.12,44.00,0,343.25,400.96,146.3,139.3,0.681,422006.1,422006.1,31524,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034542,544110.00
05/23/2016 16:15,2,4.873,ACTIVE,214.41,359.18,59.959,1464034504,"274151322000087","219011344069620",26.10,56.50,0,334.54,376.92,128.8,122.4,0.477,652706.1,652706.1,25307,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464034543,544111.00
05/23/2016 16:30,2,5.104,ACTIVE,218.71,361.29,59.986,1464035403,"201051344000645","219011344069620",27.35,44.30,0,339.65,394.65,141.4,134.5,0.645,421563.0,421563.0,31662,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035404,544112.00
05/23/2016 16:30,2,4.646,ACTIVE,214.64,346.56,59.991,1464035403,"274151322000085","219011344069620",26.12,50.60,0,334.84,374.21,122.8,116.6,0.468,681005.0,681005.0,25224,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035406,544113.00
05/23/2016 16:30,2,5.213,ACTIVE,217.80,359.78,59.959,1464035403,"201051344000633","219011344069620",27.23,44.50,0,337.54,395.25,143.8,136.8,0.681,412663.3,412663.3,32135,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035407,544114.00
05/23/2016 16:30,2,5.164,ACTIVE,218.71,360.38,59.986,1464035403,"201051344000469","219011344069620",27.59,42.30,0,338.44,395.55,144.2,137.3,0.689,413972.2,413972.2,32073,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035408,544115.00
05/23/2016 16:30,2,5.102,ACTIVE,216.22,357.68,59.981,1464035403,"201051344000646","219011344069620",27.71,45.30,0,329.73,392.85,143.1,136.2,0.681,417566.3,417566.3,36629,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035408,544116.00
05/23/2016 16:30,2,4.750,ACTIVE,214.41,362.19,59.996,1464035403,"274151322000052","219011344069620",27.41,51.50,0,333.63,376.92,131.9,125.4,0.517,693970.4,693970.4,25451,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035409,544117.00
05/23/2016 16:30,2,5.303,ACTIVE,217.35,357.68,59.986,1464035403,"201051344000585","219011344069620",27.67,43.80,0,338.74,395.25,148.6,141.5,0.694,424302.1,424302.1,36631,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035410,544118.00
05/23/2016 16:30,2,5.008,ACTIVE,216.00,355.88,59.981,1464035403,"201051344001230","219011344069620",28.01,45.00,0,332.73,389.24,141.9,135.1,0.667,421280.9,421280.9,36432,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035411,544119.00
05/23/2016 16:30,2,5.146,ACTIVE,217.35,359.18,59.991,1464035403,"201051344000582","219011344069620",27.43,42.50,0,338.44,394.95,143.0,136.1,0.663,414674.7,414674.7,36599,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035412,544120.00
05/23/2016 16:30,2,5.133,ACTIVE,216.00,356.18,60.002,1464035403,"201051344000955","219011344069620",27.19,45.80,0,337.24,389.54,141.4,134.5,0.676,426915.3,426915.3,36533,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035413,544121.00
05/23/2016 16:30,2,3.160,ACTIVE,214.19,417.19,59.996,1464035403,"274151322000094","219011344069620",37.65,51.80,0,385.63,434.33,120.5,114.4,0.468,560294.4,560294.4,26486,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035414,544122.00
05/23/2016 16:30,2,5.234,ACTIVE,218.93,362.19,59.991,1464035403,"201051344000579","219011344069620",27.53,45.50,0,339.65,396.45,146.1,139.1,0.694,427964.9,427964.9,12146,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035415,544123.00
05/23/2016 16:30,2,5.100,ACTIVE,216.00,355.88,59.996,1464035403,"201051344000890","219011344069620",27.67,46.60,0,330.33,393.75,142.9,136.0,0.654,424087.4,424087.4,36550,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035416,544124.00
05/23/2016 16:30,2,5.090,ACTIVE,216.67,357.68,59.991,1464035403,"201051344000438","219011344069620",27.55,46.40,0,338.74,392.55,142.1,135.2,0.681,426126.6,426126.6,36554,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035417,544125.00
05/23/2016 16:30,2,5.092,ACTIVE,216.22,356.48,60.034,1464035403,"201051344000417","219011344069620",27.27,46.40,0,333.93,390.14,140.5,133.7,0.663,418641.2,418641.2,36714,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035418,544126.00
05/23/2016 16:30,2,4.814,ACTIVE,213.74,355.58,59.996,1464035403,"274151322000083","219011344069620",27.23,55.30,0,332.43,375.71,132.9,126.3,0.535,687741.2,687741.2,25523,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035419,544127.00
05/23/2016 16:30,2,5.053,ACTIVE,214.87,354.37,59.986,1464035403,"274151322000076","219011344069620",27.77,51.30,0,337.84,379.02,142.0,135.2,0.566,732295.5,732295.5,25522,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035420,544128.00
05/23/2016 16:30,2,5.219,ACTIVE,217.58,359.78,59.996,1464035403,"201051344000868","219011344069620",27.33,42.80,0,337.84,392.85,144.4,137.5,0.663,413109.5,413109.5,31794,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035420,544129.00
05/23/2016 16:30,2,5.084,ACTIVE,213.96,350.47,59.991,1464035403,"274151322000095","219011344069620",27.67,53.80,0,333.03,378.12,142.3,135.4,0.539,724762.6,724762.6,25435,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035421,544130.00
05/23/2016 16:30,2,5.188,ACTIVE,218.71,362.79,60.007,1464035403,"201051344000988","219011344069620",27.39,44.00,0,339.04,397.05,144.0,137.1,0.689,410212.7,410212.7,32092,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035422,544131.00
05/23/2016 16:30,2,5.201,ACTIVE,216.90,355.88,59.991,1464035403,"201051344001025","219011344069620",27.81,43.60,0,338.74,393.75,146.4,139.4,0.663,424047.9,424047.9,36604,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035423,544132.00
05/23/2016 16:30,2,5.244,ACTIVE,218.48,360.08,60.002,1464035403,"201051344000458","219011344069620",27.25,46.00,0,339.65,394.05,144.7,137.8,0.698,421029.6,421029.6,32019,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035424,544133.00
05/23/2016 16:30,2,5.197,ACTIVE,218.93,363.09,60.034,1464035403,"201051344000853","219011344069620",27.51,44.30,0,343.85,397.35,144.8,137.8,0.685,419661.7,419661.7,31615,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035425,544134.00
05/23/2016 16:30,2,5.152,ACTIVE,216.00,356.48,59.975,1464035403,"201051344000685","219011344069620",27.43,46.00,0,338.14,390.74,143.2,136.3,0.703,425671.4,425671.4,36441,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035426,544135.00
05/23/2016 16:30,2,5.199,ACTIVE,216.90,357.38,60.002,1464035403,"201051344000917","219011344069620",27.47,44.30,0,337.24,392.85,144.6,137.7,0.694,422548.9,422548.9,36444,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035427,544136.00
05/23/2016 16:30,2,5.176,ACTIVE,216.22,357.08,60.012,1464035403,"201051344001145","219011344069620",27.49,44.80,0,333.33,391.64,144.2,137.3,0.667,427727.3,427727.3,36295,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035428,544137.00
05/23/2016 16:30,2,5.121,ACTIVE,217.13,358.58,59.996,1464035403,"201051344000651","219011344069620",27.79,42.30,0,339.04,393.45,144.1,137.2,0.658,419983.7,419983.7,36660,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035429,544138.00
05/23/2016 16:30,2,4.666,ACTIVE,213.96,350.77,60.012,1464035403,"274151322000088","219011344069620",26.20,50.00,0,332.73,373.61,123.8,117.6,0.473,664870.9,664870.9,25189,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035430,544139.00
05/23/2016 16:30,2,3.215,ACTIVE,214.87,403.07,60.034,1464035403,"274151322000068","219011344069620",37.15,50.40,0,379.32,437.63,119.8,113.7,0.460,560011.7,560011.7,26695,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035431,544140.00
05/23/2016 16:30,2,5.143,ACTIVE,216.45,355.58,60.002,1464035403,"201051344001135","219011344069620",27.43,45.00,0,338.14,392.55,142.9,136.0,0.672,416042.2,416042.2,36599,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035432,544141.00
05/23/2016 16:30,2,5.201,ACTIVE,216.90,359.48,60.007,1464035403,"201051344000594","219011344069620",27.33,46.40,0,336.64,394.35,144.0,137.0,0.672,424800.9,424800.9,32051,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035433,544142.00
05/23/2016 16:30,2,5.125,ACTIVE,217.13,357.08,60.018,1464035403,"201051344001203","219011344069620",27.65,42.50,0,337.84,393.15,143.4,136.5,0.676,423045.0,423045.0,36629,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035434,544143.00
05/23/2016 16:30,2,4.660,ACTIVE,213.96,361.29,60.007,1464035403,"274151322000054","219011344069620",26.36,52.50,0,333.63,375.11,124.4,118.1,0.477,679123.3,679123.3,25219,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035435,544144.00
05/23/2016 16:30,2,5.119,ACTIVE,217.58,359.48,60.007,1464035403,"201051344000867","219011344069620",27.65,45.50,0,338.14,392.55,143.3,136.4,0.676,412362.3,412362.3,32057,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035436,544145.00
05/23/2016 16:30,2,4.982,ACTIVE,216.90,357.68,60.012,1464035403,"201051344001093","219011344069620",27.73,41.80,0,338.44,391.94,140.0,133.2,0.645,421642.8,421642.8,36494,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035437,544146.00
05/23/2016 16:30,2,5.195,ACTIVE,218.26,360.69,60.018,1464035403,"201051344000900","219011344069620",27.61,43.40,0,338.14,394.35,145.3,138.3,0.667,428087.7,428087.7,31448,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035437,544147.00
05/23/2016 16:30,2,5.145,ACTIVE,218.48,360.99,60.028,1464035403,"201051344000648","219011344069620",27.04,43.00,0,339.04,394.05,141.0,134.1,0.658,419920.4,419920.4,31740,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035438,544148.00
05/23/2016 16:30,2,5.164,ACTIVE,218.48,360.69,60.055,1464035403,"201051344000569","219011344069620",27.37,45.80,0,338.14,393.45,143.2,136.2,0.672,429141.6,429141.6,31374,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035439,544149.00
05/23/2016 16:30,2,5.232,ACTIVE,218.71,361.59,60.018,1464035403,"201051344000983","219011344069620",27.45,44.80,0,338.44,394.65,145.5,138.5,0.689,420626.9,420626.9,31858,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035440,544150.00
05/23/2016 16:30,2,5.221,ACTIVE,218.48,360.69,60.002,1464035403,"201051344001158","219011344069620",27.10,44.80,0,338.74,393.45,143.3,136.4,0.676,415027.5,415027.5,32119,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035441,544151.00
05/23/2016 16:30,2,5.184,ACTIVE,218.71,361.59,59.986,1464035403,"201051344000576","219011344069620",27.06,44.00,0,338.74,396.45,142.0,135.2,0.658,422039.2,422039.2,31525,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035442,544152.00
05/23/2016 16:30,2,4.721,ACTIVE,214.19,361.89,60.007,1464035403,"274151322000087","219011344069620",26.18,56.30,0,333.63,373.61,125.2,118.9,0.464,652735.2,652735.2,25308,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464035443,544153.00
05/23/2016 16:45,2,4.803,ACTIVE,218.26,358.88,59.975,1464036303,"201051344000645","219011344069620",27.27,43.80,0,339.65,392.55,132.6,126.0,0.614,421596.3,421596.3,31663,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036304,544154.00
05/23/2016 16:45,2,4.320,ACTIVE,213.96,353.17,59.991,1464036303,"274151322000085","219011344069620",26.16,49.80,0,333.63,372.71,114.4,108.5,0.442,681033.7,681033.7,25225,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036305,544155.00
05/23/2016 16:45,2,4.730,ACTIVE,217.58,359.48,59.975,1464036303,"201051344000633","219011344069620",27.87,43.80,0,337.54,392.85,133.6,127.0,0.636,412696.9,412696.9,32136,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036306,544156.00
05/23/2016 16:45,2,4.783,ACTIVE,218.26,360.08,59.970,1464036303,"201051344000469","219011344069620",27.65,42.30,0,339.04,393.75,134.0,127.4,0.641,414005.7,414005.7,32074,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036307,544157.00
05/23/2016 16:45,2,4.779,ACTIVE,216.00,355.88,60.002,1464036303,"201051344000646","219011344069620",27.51,44.30,0,335.44,388.34,133.2,126.7,0.636,417599.6,417599.6,36630,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036307,544158.00
05/23/2016 16:45,2,4.395,ACTIVE,213.74,346.56,59.959,1464036303,"274151322000052","219011344069620",27.53,51.30,0,332.43,374.81,122.4,116.2,0.477,694001.0,694001.0,25452,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036308,544159.00
05/23/2016 16:45,2,4.971,ACTIVE,216.90,355.58,59.970,1464036303,"201051344000585","219011344069620",27.57,44.00,0,338.44,392.85,138.7,132.0,0.650,424336.6,424336.6,36632,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036309,544160.00
05/23/2016 16:45,2,4.730,ACTIVE,215.77,354.37,59.970,1464036303,"201051344001230","219011344069620",27.55,44.50,0,332.73,386.53,132.1,125.6,0.614,421313.8,421313.8,36433,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036310,544161.00
05/23/2016 16:45,2,4.764,ACTIVE,216.90,357.08,59.970,1464036303,"201051344000582","219011344069620",27.53,42.30,0,338.14,392.25,132.8,126.3,0.614,414707.7,414707.7,36600,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036311,544162.00
05/23/2016 16:45,2,4.660,ACTIVE,215.77,353.77,59.965,1464036303,"201051344000955","219011344069620",27.79,45.30,0,334.54,386.83,131.2,124.7,0.623,426948.0,426948.0,36534,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036312,544163.00
05/23/2016 16:45,2,2.910,ACTIVE,213.96,413.29,59.954,1464036303,"274151322000094","219011344069620",37.79,51.50,0,381.73,432.82,111.5,105.7,0.433,560322.1,560322.1,26487,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036313,544164.00
05/23/2016 16:45,2,4.871,ACTIVE,218.26,360.38,59.970,1464036303,"201051344000579","219011344069620",27.61,45.80,0,339.65,394.05,136.2,129.5,0.641,427998.7,427998.7,12147,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036314,544165.00
05/23/2016 16:45,2,4.818,ACTIVE,215.54,353.77,59.965,1464036303,"201051344000890","219011344069620",27.21,45.80,0,335.74,387.74,132.8,126.3,0.614,424120.5,424120.5,36551,0,0,0,L,1122011218,0,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036315,544166.00
05/23/2016 16:45,2,4.768,ACTIVE,216.45,355.28,59.938,1464036303,"201051344000438","219011344069620",27.35,46.20,0,338.14,391.04,132.1,125.5,0.636,426159.5,426159.5,36555,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036316,544167.00
05/23/2016 16:45,2,4.756,ACTIVE,216.00,355.58,59.981,1464036303,"201051344000417","219011344069620",27.19,46.40,0,336.64,387.74,131.0,124.5,0.623,418673.8,418673.8,36715,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036317,544168.00
05/23/2016 16:45,2,4.477,ACTIVE,213.51,354.07,59.944,1464036303,"274151322000083","219011344069620",27.35,55.50,0,332.73,374.81,124.0,117.8,0.495,687772.0,687772.0,25524,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036318,544169.00
05/23/2016 16:45,2,4.703,ACTIVE,214.41,358.88,59.986,1464036303,"274151322000076","219011344069620",27.77,51.00,0,336.04,377.52,132.2,125.7,0.521,732328.4,732328.4,25523,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036318,544170.00
05/23/2016 16:45,2,4.885,ACTIVE,217.35,359.18,59.959,1464036303,"201051344000868","219011344069620",27.21,42.80,0,337.24,392.55,134.6,128.0,0.619,413143.0,413143.0,31795,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036319,544171.00
05/23/2016 16:45,2,4.736,ACTIVE,213.96,360.99,59.959,1464036303,"274151322000095","219011344069620",27.79,53.50,0,332.43,376.92,133.2,126.7,0.499,724795.7,724795.7,25436,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036320,544172.00
05/23/2016 16:45,2,4.850,ACTIVE,218.26,360.69,59.970,1464036303,"201051344000988","219011344069620",27.37,44.50,0,339.04,394.35,134.5,127.9,0.636,410246.0,410246.0,32093,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036321,544173.00
05/23/2016 16:45,2,4.865,ACTIVE,216.67,355.58,59.959,1464036303,"201051344001025","219011344069620",27.81,43.60,0,338.14,389.54,137.0,130.3,0.623,424081.9,424081.9,36605,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036322,544174.00
05/23/2016 16:45,2,4.895,ACTIVE,218.48,360.08,59.938,1464036303,"201051344000458","219011344069620",27.27,45.30,0,339.34,393.45,135.2,128.6,0.650,421063.1,421063.1,32020,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036323,544175.00
05/23/2016 16:45,2,4.789,ACTIVE,218.93,360.38,59.970,1464036303,"201051344000853","219011344069620",27.91,44.30,0,343.55,396.45,135.4,128.7,0.650,419695.2,419695.2,31616,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036324,544176.00
05/23/2016 16:45,2,4.822,ACTIVE,216.00,355.88,59.965,1464036303,"201051344000685","219011344069620",27.41,46.20,0,337.24,388.64,133.9,127.3,0.654,425704.5,425704.5,36442,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036325,544177.00
05/23/2016 16:45,2,4.826,ACTIVE,216.67,356.48,59.981,1464036303,"201051344000917","219011344069620",27.71,44.30,0,337.24,391.04,135.5,128.9,0.641,422582.3,422582.3,36445,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036326,544178.00
05/23/2016 16:45,2,4.875,ACTIVE,216.00,356.18,59.928,1464036303,"201051344001145","219011344069620",27.43,44.80,0,337.84,388.04,135.5,128.8,0.641,427760.7,427760.7,36296,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036327,544179.00
05/23/2016 16:45,2,4.898,ACTIVE,216.90,355.58,59.981,1464036303,"201051344000651","219011344069620",27.39,42.30,0,339.04,392.85,135.9,129.2,0.619,420017.2,420017.2,36661,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036328,544180.00
05/23/2016 16:45,2,4.350,ACTIVE,213.51,353.17,59.959,1464036303,"274151322000088","219011344069620",26.34,49.50,0,333.03,372.71,116.0,110.0,0.446,664899.5,664899.5,25190,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036329,544181.00
05/23/2016 16:45,2,2.957,ACTIVE,214.87,409.98,59.965,1464036303,"274151322000068","219011344069620",38.09,50.40,0,379.32,433.42,113.2,107.4,0.433,560039.7,560039.7,26696,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036330,544182.00
05/23/2016 16:45,2,4.896,ACTIVE,216.45,354.97,59.959,1464036303,"201051344001135","219011344069620",27.37,44.50,0,337.54,388.04,135.7,129.1,0.628,416075.5,416075.5,36600,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036331,544183.00
05/23/2016 16:45,2,4.881,ACTIVE,216.90,360.08,59.975,1464036303,"201051344000594","219011344069620",27.77,46.00,0,338.14,393.75,137.2,130.5,0.645,424834.6,424834.6,32052,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036332,544184.00
05/23/2016 16:45,2,4.945,ACTIVE,216.90,355.88,59.954,1464036303,"201051344001203","219011344069620",27.37,43.00,0,339.04,391.94,137.1,130.4,0.645,423078.6,423078.6,36630,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036333,544185.00
05/23/2016 16:45,2,4.441,ACTIVE,213.96,360.99,59.965,1464036303,"274151322000054","219011344069620",26.36,51.50,0,332.43,373.91,118.4,112.4,0.460,679152.3,679152.3,25220,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036334,544186.00
05/23/2016 16:45,2,4.961,ACTIVE,217.58,358.58,59.949,1464036303,"201051344000867","219011344069620",27.41,45.30,0,337.84,391.94,137.7,131.0,0.632,412395.9,412395.9,32058,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036335,544187.00
05/23/2016 16:45,2,4.758,ACTIVE,217.13,357.38,59.954,1464036303,"201051344001093","219011344069620",27.91,41.50,0,338.44,391.34,134.4,127.8,0.619,421675.5,421675.5,36495,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036335,544188.00
05/23/2016 16:45,2,4.895,ACTIVE,218.26,360.99,59.965,1464036303,"201051344000900","219011344069620",28.15,43.20,0,338.44,393.15,139.5,132.8,0.636,428121.7,428121.7,31449,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036336,544189.00
05/23/2016 16:45,2,4.809,ACTIVE,218.26,359.78,59.986,1464036303,"201051344000648","219011344069620",27.79,43.40,0,339.34,392.85,135.4,128.8,0.628,419953.2,419953.2,31741,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036337,544190.00
05/23/2016 16:45,2,4.904,ACTIVE,218.48,360.99,59.938,1464036303,"201051344000569","219011344069620",27.71,45.50,0,337.84,392.85,137.6,130.9,0.645,429174.9,429174.9,31375,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036338,544191.00
05/23/2016 16:45,2,4.990,ACTIVE,218.71,361.29,59.970,1464036303,"201051344000983","219011344069620",27.75,45.00,0,338.14,393.45,140.2,133.4,0.663,420660.8,420660.8,31859,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036339,544192.00
05/23/2016 16:45,2,4.988,ACTIVE,218.48,360.08,59.970,1464036303,"201051344001158","219011344069620",27.29,44.00,0,338.44,392.85,137.9,131.2,0.654,415060.7,415060.7,32120,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036340,544193.00
05/23/2016 16:45,2,4.951,ACTIVE,218.71,360.08,59.981,1464036303,"201051344000576","219011344069620",27.27,43.20,0,339.65,393.15,136.8,130.1,0.641,422072.2,422072.2,31526,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036341,544194.00
05/23/2016 16:45,2,4.471,ACTIVE,214.19,354.37,59.975,1464036303,"274151322000087","219011344069620",26.46,56.30,0,333.03,372.71,119.8,113.7,0.438,652764.2,652764.2,25309,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464036342,544195.00
05/23/2016 17:00,2,4.654,ACTIVE,218.03,357.68,60.002,1464037203,"201051344000645","219011344069620",27.17,43.60,0,339.34,390.14,128.2,121.8,0.592,421627.8,421627.8,31664,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037204,544196.00
05/23/2016 17:00,2,4.154,ACTIVE,213.96,351.37,59.996,1464037203,"274151322000085","219011344069620",26.10,48.80,0,333.63,370.60,109.8,104.1,0.433,681060.7,681060.7,25226,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037205,544197.00
05/23/2016 17:00,2,4.670,ACTIVE,217.35,358.58,59.991,1464037203,"201051344000633","219011344069620",27.33,43.00,0,337.84,390.74,129.3,122.9,0.605,412728.6,412728.6,32137,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037206,544198.00
05/23/2016 17:00,2,4.641,ACTIVE,218.03,359.48,60.012,1464037203,"201051344000469","219011344069620",27.51,42.30,0,338.44,390.74,129.3,122.9,0.619,414037.4,414037.4,32075,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037207,544199.00
05/23/2016 17:00,2,4.572,ACTIVE,215.54,353.77,59.986,1464037203,"201051344000646","219011344069620",27.73,44.50,0,333.33,385.93,128.3,121.9,0.614,417631.1,417631.1,36631,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037208,544200.00
05/23/2016 17:00,2,4.236,ACTIVE,213.74,360.69,60.007,1464037203,"274151322000052","219011344069620",27.37,50.60,0,332.43,373.01,117.5,111.5,0.460,694029.9,694029.9,25453,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037209,544201.00
05/23/2016 17:00,2,4.812,ACTIVE,216.45,354.97,59.986,1464037203,"201051344000585","219011344069620",27.39,43.60,0,338.14,390.44,133.6,127.1,0.632,424369.5,424369.5,36633,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037210,544202.00
05/23/2016 17:00,2,4.471,ACTIVE,215.54,353.47,60.012,1464037203,"201051344001230","219011344069620",27.83,44.00,0,333.03,384.13,126.1,119.8,0.588,421345.0,421345.0,36434,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037211,544203.00
05/23/2016 17:00,2,4.547,ACTIVE,216.67,354.97,60.018,1464037203,"201051344000582","219011344069620",27.53,42.00,0,337.84,389.54,126.8,120.4,0.592,414739.0,414739.0,36601,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037211,544204.00
05/23/2016 17:00,2,4.420,ACTIVE,215.32,352.27,60.012,1464037203,"201051344000955","219011344069620",27.87,44.80,0,333.33,384.73,124.8,118.6,0.592,426979.0,426979.0,36535,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037212,544205.00
05/23/2016 17:00,2,2.766,ACTIVE,213.74,406.07,60.002,1464037203,"274151322000094","219011344069620",37.67,51.30,0,383.83,431.62,105.3,99.7,0.407,560348.1,560348.1,26488,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037213,544206.00
05/23/2016 17:00,2,4.629,ACTIVE,218.03,358.28,60.007,1464037203,"201051344000579","219011344069620",27.67,45.30,0,338.74,391.34,129.8,123.4,0.619,428030.8,428030.8,12148,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037215,544207.00
