ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 17:00,2,4.494,ACTIVE,215.32,352.87,60.034,1464037203,"201051344000890","219011344069620",27.71,45.50,0,334.84,385.33,126.1,119.8,0.579,424151.8,424151.8,36552,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037215,544208.00
05/23/2016 17:00,2,4.445,ACTIVE,216.22,355.28,60.007,1464037203,"201051344000438","219011344069620",27.83,45.80,0,337.54,386.53,125.2,118.9,0.605,426190.6,426190.6,36556,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037216,544209.00
05/23/2016 17:00,2,4.479,ACTIVE,216.00,354.37,60.023,1464037203,"201051344000417","219011344069620",27.35,46.00,0,335.14,385.33,124.0,117.7,0.592,418704.6,418704.6,36716,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037217,544210.00
05/23/2016 17:00,2,4.266,ACTIVE,213.74,346.26,60.007,1464037203,"274151322000083","219011344069620",27.21,54.50,0,333.03,373.91,117.6,111.6,0.460,687801.2,687801.2,25525,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037218,544211.00
05/23/2016 17:00,2,4.387,ACTIVE,214.41,361.29,60.007,1464037203,"274151322000076","219011344069620",28.19,50.80,0,333.63,375.11,125.1,118.8,0.495,732359.5,732359.5,25524,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037219,544212.00
05/23/2016 17:00,2,4.641,ACTIVE,216.90,357.68,60.007,1464037203,"201051344000868","219011344069620",27.23,42.30,0,337.54,389.84,128.0,121.7,0.579,413174.7,413174.7,31796,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037220,544213.00
05/23/2016 17:00,2,4.502,ACTIVE,213.74,347.46,60.002,1464037203,"274151322000095","219011344069620",27.75,52.00,0,332.73,375.41,126.5,120.2,0.486,724827.1,724827.1,25437,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037221,544214.00
05/23/2016 17:00,2,4.604,ACTIVE,218.03,360.38,60.018,1464037203,"201051344000988","219011344069620",27.47,43.60,0,337.84,391.94,128.1,121.7,0.614,410277.7,410277.7,32094,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037222,544215.00
05/23/2016 17:00,2,4.641,ACTIVE,216.45,353.77,60.007,1464037203,"201051344001025","219011344069620",27.75,43.20,0,338.14,387.14,130.4,124.0,0.601,424114.1,424114.1,36606,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037223,544216.00
05/23/2016 17:00,2,4.623,ACTIVE,218.26,359.18,60.012,1464037203,"201051344000458","219011344069620",27.55,44.80,0,339.04,390.74,129.1,122.6,0.628,421094.9,421094.9,32021,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037224,544217.00
05/23/2016 17:00,2,4.602,ACTIVE,218.48,360.38,60.007,1464037203,"201051344000853","219011344069620",27.77,43.60,0,341.15,393.45,129.3,122.9,0.619,419727.0,419727.0,31617,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037225,544218.00
05/23/2016 17:00,2,4.510,ACTIVE,215.77,354.67,60.018,1464037203,"201051344000685","219011344069620",27.85,45.80,0,337.24,385.93,127.3,120.9,0.628,425735.9,425735.9,36443,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037225,544219.00
05/23/2016 17:00,2,4.641,ACTIVE,216.45,355.28,60.002,1464037203,"201051344000917","219011344069620",27.47,43.40,0,336.94,386.53,129.1,122.7,0.614,422614.1,422614.1,36446,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037226,544220.00
05/23/2016 17:00,2,4.648,ACTIVE,215.77,354.97,60.028,1464037203,"201051344001145","219011344069620",27.43,44.00,0,337.84,385.93,129.1,122.7,0.610,427792.4,427792.4,36297,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037227,544221.00
05/23/2016 17:00,2,4.598,ACTIVE,216.67,356.18,60.012,1464037203,"201051344000651","219011344069620",27.77,42.00,0,338.74,390.14,129.3,122.9,0.597,420048.9,420048.9,36662,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037228,544222.00
05/23/2016 17:00,2,4.104,ACTIVE,213.51,353.77,60.007,1464037203,"274151322000088","219011344069620",26.42,48.30,0,332.43,371.51,109.7,104.0,0.420,664926.5,664926.5,25191,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037229,544223.00
05/23/2016 17:00,2,2.820,ACTIVE,214.64,407.87,60.002,1464037203,"274151322000068","219011344069620",37.23,49.50,0,381.42,431.32,106.2,100.6,0.407,560065.9,560065.9,26697,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037230,544224.00
05/23/2016 17:00,2,4.637,ACTIVE,216.22,353.47,60.044,1464037203,"201051344001135","219011344069620",27.49,43.80,0,337.24,385.63,129.1,122.7,0.601,416107.0,416107.0,36601,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037231,544225.00
05/23/2016 17:00,2,4.703,ACTIVE,216.67,357.08,60.007,1464037203,"201051344000594","219011344069620",27.39,45.30,0,338.14,391.34,130.5,124.0,0.601,424866.6,424866.6,32053,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037232,544226.00
05/23/2016 17:00,2,4.584,ACTIVE,216.67,354.97,60.018,1464037203,"201051344001203","219011344069620",27.89,42.50,0,338.44,389.24,129.5,123.1,0.614,423110.3,423110.3,36631,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037233,544227.00
05/23/2016 17:00,2,4.143,ACTIVE,213.96,356.18,60.002,1464037203,"274151322000054","219011344069620",26.58,51.00,0,332.43,371.51,111.5,105.6,0.429,679179.7,679179.7,25221,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037234,544228.00
05/23/2016 17:00,2,4.377,ACTIVE,216.45,355.28,60.007,1464037203,"201051344001093","219011344069620",28.07,40.80,0,338.44,388.64,124.5,118.2,0.575,421706.3,421706.3,36496,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037236,544229.00
05/23/2016 17:00,2,4.555,ACTIVE,217.80,359.48,60.002,1464037203,"201051344000900","219011344069620",27.53,43.00,0,338.14,391.04,126.9,120.6,0.575,428153.8,428153.8,31450,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037237,544230.00
05/23/2016 17:00,2,4.334,ACTIVE,217.58,357.68,60.002,1464037203,"201051344000648","219011344069620",27.23,42.80,0,339.04,391.04,119.5,113.4,0.561,419984.4,419984.4,31742,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037238,544231.00
05/23/2016 17:00,2,4.057,ACTIVE,217.58,357.08,59.996,1464037203,"201051344000569","219011344069620",27.73,45.00,0,338.74,390.74,114.0,108.1,0.544,429206.6,429206.6,31376,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037239,544232.00
05/23/2016 17:00,2,3.938,ACTIVE,217.58,356.78,60.007,1464037203,"201051344000983","219011344069620",27.73,44.30,0,337.84,391.04,110.5,104.7,0.521,420693.0,420693.0,31860,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037240,544233.00
05/23/2016 17:00,2,3.830,ACTIVE,217.13,355.58,60.007,1464037203,"201051344001158","219011344069620",27.33,43.60,0,338.14,390.44,106.0,100.4,0.513,415092.3,415092.3,32121,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037241,544234.00
05/23/2016 17:00,2,3.879,ACTIVE,217.35,356.48,60.007,1464037203,"201051344000576","219011344069620",27.12,43.20,0,339.04,390.74,106.6,100.9,0.504,422103.4,422103.4,31527,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037241,544235.00
05/23/2016 17:00,2,3.479,ACTIVE,213.74,352.87,60.012,1464037203,"274151322000087","219011344069620",26.54,57.00,0,331.23,373.01,93.6,88.4,0.345,652791.4,652791.4,25310,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037242,544236.00
05/23/2016 17:00,2,4.250,ACTIVE,216.67,354.97,60.007,1464037203,"201051344000867","219011344069620",27.53,44.50,0,338.74,390.44,118.5,112.5,0.552,412427.9,412427.9,32059,0,0,0,L,1122011218,1,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464037243,544237.00
05/23/2016 17:15,2,4.197,ACTIVE,217.58,356.78,59.986,1464038104,"201051344000645","219011344069620",27.25,43.20,0,323.11,399.76,116.0,110.0,0.535,421654.2,421654.2,31665,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038105,544238.00
05/23/2016 17:15,2,3.699,ACTIVE,213.96,346.26,59.986,1464038104,"274151322000085","219011344069620",26.52,48.00,0,330.33,378.12,99.3,93.9,0.380,681083.3,681083.3,25227,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038106,544239.00
05/23/2016 17:15,2,4.211,ACTIVE,217.35,357.38,59.991,1464038104,"201051344000633","219011344069620",27.45,42.80,0,324.32,396.75,117.0,111.1,0.557,412755.3,412755.3,32138,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038107,544240.00
05/23/2016 17:15,2,4.193,ACTIVE,217.80,359.18,60.012,1464038104,"201051344000469","219011344069620",27.47,41.50,0,320.11,397.35,116.6,110.6,0.557,414064.0,414064.0,32076,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038108,544241.00
05/23/2016 17:15,2,4.139,ACTIVE,215.54,353.47,60.012,1464038104,"201051344000646","219011344069620",27.71,43.80,0,317.10,391.04,116.2,110.2,0.552,417657.5,417657.5,36632,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038109,544242.00
05/23/2016 17:15,2,3.771,ACTIVE,213.96,349.56,59.986,1464038104,"274151322000052","219011344069620",27.59,50.00,0,328.22,378.42,105.3,99.8,0.407,694054.0,694054.0,25454,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038110,544243.00
05/23/2016 17:15,2,4.318,ACTIVE,216.45,355.58,59.986,1464038104,"201051344000585","219011344069620",27.83,42.80,0,318.91,394.65,121.8,115.6,0.570,424397.2,424397.2,36634,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038111,544244.00
05/23/2016 17:15,2,4.072,ACTIVE,215.32,351.37,59.996,1464038104,"201051344001230","219011344069620",27.79,43.20,0,320.11,389.84,114.6,108.7,0.539,421371.1,421371.1,36435,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038112,544245.00
05/23/2016 17:15,2,4.105,ACTIVE,216.45,355.58,59.986,1464038104,"201051344000582","219011344069620",27.71,41.00,0,317.70,392.55,115.2,109.3,0.535,414765.3,414765.3,36602,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038113,544246.00
05/23/2016 17:15,2,4.084,ACTIVE,215.77,352.57,59.970,1464038104,"201051344000955","219011344069620",27.43,44.00,0,319.21,389.84,113.5,107.6,0.544,427004.8,427004.8,36536,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038114,544247.00
05/23/2016 17:15,2,2.449,ACTIVE,214.19,415.69,59.991,1464038104,"274151322000094","219011344069620",38.03,50.60,0,333.03,432.52,94.2,89.0,0.367,560369.7,560369.7,26489,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038114,544248.00
05/23/2016 17:15,2,4.211,ACTIVE,217.80,357.08,59.965,1464038104,"201051344000579","219011344069620",27.77,44.30,0,324.32,395.85,118.4,112.4,0.561,428057.8,428057.8,12149,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038115,544249.00
05/23/2016 17:15,2,4.084,ACTIVE,215.77,352.87,59.986,1464038104,"201051344000890","219011344069620",27.85,45.00,0,321.01,391.94,115.2,109.2,0.535,424178.0,424178.0,36553,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038116,544250.00
05/23/2016 17:15,2,4.031,ACTIVE,216.00,353.47,59.954,1464038104,"201051344000438","219011344069620",27.97,44.00,0,318.30,391.94,114.2,108.3,0.552,426216.7,426216.7,36557,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038117,544251.00
05/23/2016 17:15,2,4.121,ACTIVE,215.77,352.87,59.981,1464038104,"201051344000417","219011344069620",27.14,44.80,0,317.70,390.74,113.2,107.4,0.548,418730.4,418730.4,36717,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038118,544252.00
05/23/2016 17:15,2,3.852,ACTIVE,213.74,344.76,59.975,1464038104,"274151322000083","219011344069620",27.33,52.50,0,327.62,378.42,106.5,100.9,0.415,687825.5,687825.5,25526,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038119,544253.00
05/23/2016 17:15,2,3.982,ACTIVE,214.87,360.69,59.986,1464038104,"274151322000076","219011344069620",28.07,49.80,0,329.13,379.62,113.2,107.3,0.446,732385.4,732385.4,25525,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038120,544254.00
05/23/2016 17:15,2,4.236,ACTIVE,216.90,356.48,59.981,1464038104,"201051344000868","219011344069620",27.15,41.80,0,319.21,406.97,116.5,110.5,0.539,413201.3,413201.3,31797,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038121,544255.00
05/23/2016 17:15,2,4.068,ACTIVE,213.74,351.97,59.981,1464038104,"274151322000095","219011344069620",27.85,50.20,0,330.03,378.42,114.7,108.8,0.429,724853.2,724853.2,25438,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038122,544256.00
05/23/2016 17:15,2,4.189,ACTIVE,217.80,358.58,59.986,1464038104,"201051344000988","219011344069620",27.45,43.00,0,317.70,397.05,116.5,110.5,0.561,410304.2,410304.2,32095,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038122,544257.00
05/23/2016 17:15,2,4.285,ACTIVE,216.22,353.47,59.991,1464038104,"201051344001025","219011344069620",27.33,43.00,0,318.61,392.85,118.7,112.6,0.539,424141.2,424141.2,36607,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038123,544258.00
05/23/2016 17:15,2,4.191,ACTIVE,217.58,356.78,59.981,1464038104,"201051344000458","219011344069620",27.51,44.50,0,320.41,395.55,116.9,110.9,0.561,421121.6,421121.6,32022,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038124,544259.00
05/23/2016 17:15,2,4.191,ACTIVE,218.48,358.58,59.991,1464038104,"201051344000853","219011344069620",27.55,43.20,0,323.41,411.18,116.9,110.9,0.557,419753.7,419753.7,31618,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038125,544260.00
05/23/2016 17:15,2,4.082,ACTIVE,215.54,353.17,59.954,1464038104,"201051344000685","219011344069620",27.85,44.80,0,316.80,392.85,115.1,109.2,0.570,425762.1,425762.1,36444,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038126,544261.00
05/23/2016 17:15,2,4.148,ACTIVE,216.45,353.17,59.991,1464038104,"201051344000917","219011344069620",27.79,43.00,0,318.91,391.34,116.7,110.7,0.557,422640.6,422640.6,36447,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038127,544262.00
05/23/2016 17:15,2,4.129,ACTIVE,216.00,354.07,59.991,1464038104,"201051344001145","219011344069620",27.91,43.00,0,319.21,390.74,116.6,110.6,0.548,427819.0,427819.0,36298,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038128,544263.00
05/23/2016 17:15,2,4.162,ACTIVE,216.90,354.67,59.944,1464038104,"201051344000651","219011344069620",27.65,41.00,0,318.00,391.94,116.5,110.5,0.539,420075.4,420075.4,36663,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038129,544264.00
05/23/2016 17:15,2,3.666,ACTIVE,213.74,355.28,59.981,1464038104,"274151322000088","219011344069620",26.50,47.30,0,329.43,378.42,98.3,93.0,0.367,664949.0,664949.0,25192,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038130,544265.00
05/23/2016 17:15,2,2.533,ACTIVE,214.87,407.27,59.975,1464038104,"274151322000068","219011344069620",37.19,49.00,0,333.63,436.73,95.5,90.3,0.358,560087.6,560087.6,26698,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038131,544266.00
05/23/2016 17:15,2,4.145,ACTIVE,216.45,353.17,60.002,1464038104,"201051344001135","219011344069620",27.67,43.40,0,318.91,389.84,116.1,110.1,0.539,416133.5,416133.5,36602,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038132,544267.00
05/23/2016 17:15,2,4.168,ACTIVE,216.45,356.18,59.986,1464038104,"201051344000594","219011344069620",27.85,44.50,0,321.91,397.66,117.6,111.5,0.544,424893.4,424893.4,32054,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038133,544268.00
05/23/2016 17:15,2,4.125,ACTIVE,216.67,354.07,59.975,1464038104,"201051344001203","219011344069620",27.87,41.50,0,318.91,392.25,116.5,110.6,0.552,423136.9,423136.9,36632,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038134,544269.00
05/23/2016 17:15,2,3.713,ACTIVE,213.96,345.96,59.991,1464038104,"274151322000054","219011344069620",26.66,50.20,0,327.92,378.42,100.2,94.8,0.384,679202.6,679202.6,25222,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038135,544270.00
05/23/2016 17:15,2,4.197,ACTIVE,217.13,354.67,60.002,1464038104,"201051344000867","219011344069620",27.55,43.80,0,320.41,396.45,117.1,111.1,0.539,412454.3,412454.3,32060,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038136,544271.00
05/23/2016 17:15,2,3.990,ACTIVE,216.67,353.77,59.996,1464038104,"201051344001093","219011344069620",27.93,39.80,0,319.21,391.34,112.8,106.9,0.521,421732.0,421732.0,36497,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038137,544272.00
05/23/2016 17:15,2,4.205,ACTIVE,217.58,358.58,59.996,1464038104,"201051344000900","219011344069620",27.73,42.30,0,319.21,395.85,118.2,112.1,0.544,428180.7,428180.7,31451,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038137,544273.00
05/23/2016 17:15,2,4.125,ACTIVE,217.80,357.68,60.023,1464038104,"201051344000648","219011344069620",27.35,41.80,0,322.21,400.66,114.2,108.3,0.535,420010.4,420010.4,31743,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038138,544274.00
05/23/2016 17:15,2,4.205,ACTIVE,217.80,357.68,59.991,1464038104,"201051344000569","219011344069620",27.21,44.30,0,321.61,395.55,115.8,109.9,0.544,429233.0,429233.0,31377,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038139,544275.00
05/23/2016 17:15,2,4.234,ACTIVE,217.80,357.08,59.975,1464038104,"201051344000983","219011344069620",27.65,44.00,0,317.40,406.67,118.6,112.6,0.561,420720.0,420720.0,31861,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038140,544276.00
05/23/2016 17:15,2,4.213,ACTIVE,217.80,357.68,60.007,1464038104,"201051344001158","219011344069620",27.19,42.80,0,321.61,396.75,116.1,110.1,0.552,415118.7,415118.7,32122,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038141,544277.00
05/23/2016 17:15,2,4.131,ACTIVE,217.80,358.28,59.986,1464038104,"201051344000576","219011344069620",27.35,42.30,0,323.41,396.45,114.4,108.5,0.539,422129.4,422129.4,31528,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038142,544278.00
05/23/2016 17:15,2,3.715,ACTIVE,213.96,345.36,59.996,1464038104,"274151322000087","219011344069620",26.60,54.80,0,330.03,379.02,100.1,94.7,0.362,652814.2,652814.2,25311,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464038143,544279.00
05/23/2016 17:30,2,3.754,ACTIVE,217.58,354.37,59.954,1464039004,"201051344000645","219011344069620",27.12,42.30,0,323.72,394.95,103.1,97.6,0.468,421679.7,421679.7,31666,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039005,544280.00
05/23/2016 17:30,2,3.262,ACTIVE,214.19,350.77,59.986,1464039004,"274151322000085","219011344069620",26.38,47.00,0,328.52,379.62,87.1,82.1,0.331,681105.0,681105.0,25228,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039006,544281.00
05/23/2016 17:30,2,3.684,ACTIVE,217.13,354.97,59.991,1464039004,"201051344000633","219011344069620",27.93,42.00,0,327.02,395.85,104.1,98.5,0.499,412781.1,412781.1,32139,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039007,544282.00
05/23/2016 17:30,2,3.705,ACTIVE,217.58,356.48,59.991,1464039004,"201051344000469","219011344069620",27.73,40.80,0,321.61,396.15,104.0,98.5,0.508,414089.8,414089.8,32077,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039008,544283.00
05/23/2016 17:30,2,3.658,ACTIVE,215.32,351.97,59.986,1464039004,"201051344000646","219011344069620",27.87,42.80,0,318.00,391.34,103.3,97.7,0.491,417683.1,417683.1,36633,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039009,544284.00
05/23/2016 17:30,2,3.318,ACTIVE,213.96,356.48,60.028,1464039004,"274151322000052","219011344069620",27.63,49.00,0,327.92,378.72,92.8,87.6,0.362,694077.1,694077.1,25455,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039010,544285.00
05/23/2016 17:30,2,3.883,ACTIVE,216.22,352.57,59.986,1464039004,"201051344000585","219011344069620",27.73,42.00,0,320.11,390.74,109.0,103.2,0.508,424424.1,424424.1,36635,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039011,544286.00
05/23/2016 17:30,2,3.607,ACTIVE,215.32,350.77,59.981,1464039004,"201051344001230","219011344069620",27.89,42.30,0,318.61,389.84,101.9,96.4,0.477,421396.2,421396.2,36436,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039012,544287.00
05/23/2016 17:30,2,3.688,ACTIVE,216.67,353.47,59.991,1464039004,"201051344000582","219011344069620",27.41,40.60,0,318.61,392.85,102.4,96.9,0.482,414790.6,414790.6,36603,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039013,544288.00
05/23/2016 17:30,2,3.604,ACTIVE,215.32,350.47,59.986,1464039004,"201051344000955","219011344069620",27.63,43.80,0,318.91,390.44,100.9,95.4,0.482,427029.8,427029.8,36537,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039013,544289.00
05/23/2016 17:30,2,2.182,ACTIVE,213.96,406.07,59.981,1464039004,"274151322000094","219011344069620",37.57,50.00,0,333.03,434.63,82.1,77.3,0.318,560390.3,560390.3,26490,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039014,544290.00
05/23/2016 17:30,2,3.738,ACTIVE,217.58,355.88,59.986,1464039004,"201051344000579","219011344069620",27.95,44.00,0,321.31,395.85,105.9,100.3,0.504,428084.0,428084.0,12150,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039015,544291.00
05/23/2016 17:30,2,3.602,ACTIVE,216.22,351.97,59.991,1464039004,"201051344000438","219011344069620",27.89,44.80,0,318.61,392.55,101.7,96.2,0.486,426241.8,426241.8,36558,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039017,544292.00
05/23/2016 17:30,2,3.572,ACTIVE,215.77,351.37,59.981,1464039004,"201051344000417","219011344069620",27.89,44.00,0,316.20,392.25,100.9,95.5,0.482,418755.4,418755.4,36718,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039018,544293.00
05/23/2016 17:30,2,3.418,ACTIVE,213.96,357.08,59.965,1464039004,"274151322000083","219011344069620",27.37,51.30,0,327.62,377.82,94.7,89.5,0.367,687848.9,687848.9,25527,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039019,544294.00
05/23/2016 17:30,2,3.527,ACTIVE,214.64,351.37,59.959,1464039004,"274151322000076","219011344069620",28.05,49.00,0,330.33,379.62,100.2,94.7,0.398,732410.2,732410.2,25526,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039020,544295.00
05/23/2016 17:30,2,3.746,ACTIVE,216.67,353.77,59.991,1464039004,"201051344000868","219011344069620",27.41,41.00,0,321.31,396.45,104.0,98.4,0.477,413227.0,413227.0,31798,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039021,544296.00
05/23/2016 17:30,2,3.625,ACTIVE,213.96,357.38,59.986,1464039004,"274151322000095","219011344069620",27.75,50.00,0,330.93,379.32,101.9,96.4,0.384,724878.5,724878.5,25439,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039022,544297.00
05/23/2016 17:30,2,3.688,ACTIVE,217.58,356.18,60.028,1464039004,"201051344000988","219011344069620",27.75,42.80,0,326.12,395.85,103.6,98.1,0.495,410329.9,410329.9,32096,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039023,544298.00
05/23/2016 17:30,2,3.783,ACTIVE,216.22,351.37,59.981,1464039004,"201051344001025","219011344069620",27.69,41.50,0,320.41,391.64,106.1,100.5,0.482,424167.4,424167.4,36608,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039024,544299.00
05/23/2016 17:30,2,3.775,ACTIVE,217.58,354.07,59.996,1464039004,"201051344000458","219011344069620",27.23,43.60,0,321.31,397.66,104.2,98.6,0.495,421147.4,421147.4,32023,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039025,544300.00
05/23/2016 17:30,2,3.707,ACTIVE,218.03,356.18,59.991,1464039004,"201051344000853","219011344069620",27.79,43.20,0,324.32,396.75,104.4,98.8,0.495,419779.5,419779.5,31619,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039025,544301.00
05/23/2016 17:30,2,3.607,ACTIVE,215.77,352.87,59.996,1464039004,"201051344000685","219011344069620",28.01,43.60,0,317.40,392.55,102.3,96.9,0.504,425787.4,425787.4,36445,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039026,544302.00
05/23/2016 17:30,2,3.719,ACTIVE,216.45,353.17,59.975,1464039004,"201051344000917","219011344069620",27.61,42.50,0,318.91,392.55,103.9,98.4,0.495,422666.4,422666.4,36448,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039027,544303.00
05/23/2016 17:30,2,3.703,ACTIVE,215.77,352.27,60.002,1464039004,"201051344001145","219011344069620",27.71,43.20,0,321.01,391.64,103.9,98.4,0.482,427844.8,427844.8,36299,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039028,544304.00
05/23/2016 17:30,2,3.668,ACTIVE,216.67,353.77,59.981,1464039004,"201051344000651","219011344069620",27.83,40.80,0,321.91,393.15,103.4,97.8,0.477,420101.1,420101.1,36664,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039030,544305.00
05/23/2016 17:30,2,3.193,ACTIVE,213.96,348.06,60.007,1464039004,"274151322000088","219011344069620",26.66,46.80,0,327.92,378.72,86.2,81.3,0.327,664970.4,664970.4,25193,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039031,544306.00
05/23/2016 17:30,2,2.176,ACTIVE,214.64,409.38,59.986,1464039004,"274151322000068","219011344069620",37.71,48.80,0,335.74,439.43,83.1,78.3,0.323,560108.4,560108.4,26699,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039032,544307.00
05/23/2016 17:30,2,3.670,ACTIVE,216.22,351.07,59.996,1464039004,"201051344001135","219011344069620",27.67,42.50,0,317.70,390.74,102.8,97.3,0.477,416159.1,416159.1,36603,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039032,544308.00
05/23/2016 17:30,2,3.688,ACTIVE,216.22,353.47,60.018,1464039004,"201051344000594","219011344069620",27.87,43.60,0,321.61,393.15,104.2,98.6,0.486,424919.3,424919.3,32055,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039033,544309.00
05/23/2016 17:30,2,3.666,ACTIVE,216.22,351.67,59.986,1464039004,"201051344001203","219011344069620",27.71,40.60,0,318.30,393.45,102.9,97.4,0.482,423162.6,423162.6,36633,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039034,544310.00
05/23/2016 17:30,2,3.230,ACTIVE,213.96,346.86,59.991,1464039004,"274151322000054","219011344069620",26.74,49.30,0,327.92,379.92,87.5,82.6,0.331,679224.5,679224.5,25223,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039035,544311.00
05/23/2016 17:30,2,3.713,ACTIVE,216.90,354.07,59.991,1464039004,"201051344000867","219011344069620",27.49,43.20,0,324.62,394.95,103.5,97.9,0.482,412480.1,412480.1,32061,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039036,544312.00
05/23/2016 17:30,2,3.500,ACTIVE,216.22,352.57,59.981,1464039004,"201051344001093","219011344069620",27.89,39.50,0,319.81,392.55,98.9,93.5,0.455,421756.7,421756.7,36498,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039037,544313.00
05/23/2016 17:30,2,3.648,ACTIVE,217.13,353.77,59.981,1464039004,"201051344000900","219011344069620",28.17,42.00,0,319.51,396.45,104.1,98.5,0.482,428206.7,428206.7,31452,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039038,544314.00
05/23/2016 17:30,2,3.637,ACTIVE,217.35,355.58,59.981,1464039004,"201051344000648","219011344069620",27.35,41.00,0,321.01,394.95,100.9,95.4,0.482,420035.7,420035.7,31744,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039039,544315.00
05/23/2016 17:30,2,3.645,ACTIVE,217.13,355.58,59.986,1464039004,"201051344000569","219011344069620",27.67,44.00,0,318.91,396.45,102.2,96.7,0.482,429258.5,429258.5,31378,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039040,544316.00
05/23/2016 17:30,2,3.695,ACTIVE,217.35,356.18,59.954,1464039004,"201051344000983","219011344069620",27.99,43.40,0,325.52,394.95,104.8,99.2,0.491,420746.1,420746.1,31862,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039041,544317.00
05/23/2016 17:30,2,3.709,ACTIVE,217.35,354.97,60.007,1464039004,"201051344001158","219011344069620",27.27,42.50,0,325.82,394.65,102.4,96.9,0.486,415144.3,415144.3,32123,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039042,544318.00
05/23/2016 17:30,2,3.553,ACTIVE,217.58,356.18,59.991,1464039004,"201051344000576","219011344069620",27.97,42.00,0,321.91,396.15,100.6,95.2,0.473,422154.6,422154.6,31529,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039043,544319.00
05/23/2016 17:30,2,3.230,ACTIVE,213.74,345.06,59.981,1464039004,"274151322000087","219011344069620",26.68,55.00,0,331.83,380.82,87.3,82.3,0.305,652836.1,652836.1,25312,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039044,544320.00
05/23/2016 17:30,2,3.652,ACTIVE,215.54,350.77,59.986,1464039004,"201051344000890","219011344069620",27.37,44.30,0,320.11,390.74,101.2,95.8,0.468,424204.1,424204.1,36554,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039045,544321.00
05/23/2016 17:45,2,0.971,ACTIVE,214.19,346.56,59.933,1464039903,"201051344000645","219011344069620",26.94,38.80,0,322.51,396.45,26.5,23.6,0.208,421688.8,421688.8,31667,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039904,544322.00
05/23/2016 17:45,2,0.861,ACTIVE,212.38,342.95,59.954,1464039903,"274151322000085","219011344069620",26.36,42.30,0,330.33,379.92,23.0,20.3,0.150,681112.6,681112.6,25229,0,0,0,L,1151911521,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039905,544323.00
05/23/2016 17:45,2,0.977,ACTIVE,214.19,348.36,59.959,1464039903,"201051344000633","219011344069620",27.45,38.20,0,322.51,397.35,27.2,24.3,0.217,412790.3,412790.3,32140,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039906,544324.00
05/23/2016 17:45,2,0.990,ACTIVE,213.96,346.86,59.959,1464039903,"201051344000469","219011344069620",27.06,37.30,0,318.30,396.15,27.1,24.3,0.221,414098.9,414098.9,32078,0,0,0,L,1122011218,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039907,544325.00
05/23/2016 17:45,2,0.992,ACTIVE,213.06,344.76,59.944,1464039903,"201051344000646","219011344069620",27.12,39.00,0,318.91,390.74,27.2,24.4,0.217,417692.2,417692.2,36634,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039908,544326.00
05/23/2016 17:45,2,0.922,ACTIVE,212.38,344.15,59.996,1464039903,"274151322000052","219011344069620",26.86,43.20,0,328.52,379.02,25.1,22.3,0.164,694085.3,694085.3,25456,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039909,544327.00
05/23/2016 17:45,2,1.064,ACTIVE,213.74,345.66,59.949,1464039903,"201051344000585","219011344069620",27.35,38.40,0,320.41,391.04,29.5,26.5,0.217,424433.8,424433.8,36636,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039909,544328.00
05/23/2016 17:45,2,0.945,ACTIVE,213.29,343.55,59.949,1464039903,"201051344001230","219011344069620",27.45,38.60,0,318.30,388.94,26.3,23.5,0.203,421405.0,421405.0,36437,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039910,544329.00
05/23/2016 17:45,2,0.957,ACTIVE,213.96,345.36,59.959,1464039903,"201051344000582","219011344069620",27.37,37.30,0,320.11,393.75,26.6,23.7,0.203,414799.4,414799.4,36604,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039911,544330.00
05/23/2016 17:45,2,0.992,ACTIVE,213.06,343.85,59.949,1464039903,"201051344000955","219011344069620",27.43,39.30,0,318.91,389.84,27.6,24.7,0.225,427038.7,427038.7,36538,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039912,544331.00
05/23/2016 17:45,2,0.592,ACTIVE,212.61,389.24,59.949,1464039903,"274151322000094","219011344069620",36.10,43.60,0,362.79,458.37,21.5,18.8,0.150,560397.2,560397.2,26491,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039913,544332.00
05/23/2016 17:45,2,1.043,ACTIVE,214.19,347.16,59.970,1464039903,"201051344000579","219011344069620",27.29,39.80,0,321.01,396.15,28.9,25.9,0.225,428093.2,428093.2,12151,0,0,0,L,1122011218,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039914,544333.00
05/23/2016 17:45,2,0.996,ACTIVE,213.29,344.15,59.944,1464039903,"201051344000890","219011344069620",27.53,40.00,0,319.21,391.64,27.8,24.9,0.208,424212.3,424212.3,36555,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039915,544334.00
05/23/2016 17:45,2,0.988,ACTIVE,213.74,345.66,59.954,1464039903,"201051344000438","219011344069620",27.17,40.00,0,319.51,392.25,27.2,24.3,0.221,426250.6,426250.6,36559,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039916,544335.00
05/23/2016 17:45,2,1.000,ACTIVE,213.51,344.76,59.965,1464039903,"201051344000417","219011344069620",27.21,40.00,0,318.30,391.04,27.6,24.7,0.221,418764.1,418764.1,36719,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039917,544336.00
05/23/2016 17:45,2,0.916,ACTIVE,212.16,340.25,59.907,1464039903,"274151322000083","219011344069620",27.00,45.00,0,327.92,378.72,25.1,22.3,0.172,687856.9,687856.9,25528,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039918,544337.00
05/23/2016 17:45,2,0.984,ACTIVE,212.61,347.16,59.938,1464039903,"274151322000076","219011344069620",27.37,42.30,0,330.03,378.72,27.3,24.4,0.186,732418.8,732418.8,25527,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039919,544338.00
05/23/2016 17:45,2,1.033,ACTIVE,213.96,347.16,59.975,1464039903,"201051344000868","219011344069620",27.37,37.50,0,322.21,396.45,28.7,25.8,0.221,413236.0,413236.0,31799,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039920,544339.00
05/23/2016 17:45,2,0.959,ACTIVE,212.16,340.25,59.965,1464039903,"274151322000095","219011344069620",27.41,43.40,0,329.73,379.02,26.6,23.8,0.181,724886.9,724886.9,25440,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039921,544340.00
05/23/2016 17:45,2,1.025,ACTIVE,213.96,348.06,59.965,1464039903,"201051344000988","219011344069620",26.84,38.80,0,320.71,395.85,27.9,25.0,0.230,410338.7,410338.7,32097,0,0,0,L,1122011218,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039921,544341.00
05/23/2016 17:45,2,1.029,ACTIVE,213.51,345.06,59.954,1464039903,"201051344001025","219011344069620",27.45,37.80,0,321.01,391.64,28.7,25.8,0.225,424176.4,424176.4,36609,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039922,544342.00
05/23/2016 17:45,2,1.029,ACTIVE,214.19,347.16,59.954,1464039903,"201051344000458","219011344069620",27.19,39.80,0,322.51,396.45,28.4,25.4,0.234,421156.2,421156.2,32024,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039923,544343.00
05/23/2016 17:45,2,1.027,ACTIVE,214.64,348.06,59.959,1464039903,"201051344000853","219011344069620",27.31,38.80,0,326.42,395.85,28.4,25.5,0.230,419788.3,419788.3,31620,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039924,544344.00
05/23/2016 17:45,2,0.961,ACTIVE,213.74,345.66,59.959,1464039903,"201051344000685","219011344069620",27.49,39.80,0,318.30,391.94,26.8,23.9,0.234,425795.8,425795.8,36446,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039925,544345.00
05/23/2016 17:45,2,1.000,ACTIVE,213.74,345.96,59.965,1464039903,"201051344000917","219011344069620",27.17,38.40,0,321.31,390.74,27.5,24.6,0.221,422675.0,422675.0,36449,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039926,544346.00
05/23/2016 17:45,2,0.994,ACTIVE,213.74,345.06,59.959,1464039903,"201051344001145","219011344069620",27.59,38.40,0,321.31,391.04,27.8,24.9,0.212,427853.4,427853.4,36300,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039927,544347.00
05/23/2016 17:45,2,1.000,ACTIVE,213.74,345.96,59.959,1464039903,"201051344000651","219011344069620",27.29,37.00,0,320.41,394.95,27.6,24.8,0.217,420109.6,420109.6,36665,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039928,544348.00
05/23/2016 17:45,2,0.914,ACTIVE,212.16,342.05,59.949,1464039903,"274151322000088","219011344069620",25.82,41.80,0,328.52,379.62,23.9,21.2,0.150,664977.6,664977.6,25194,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039929,544349.00
05/23/2016 17:45,2,0.631,ACTIVE,213.29,393.45,59.944,1464039903,"274151322000068","219011344069620",36.68,43.00,0,332.43,437.03,23.4,20.6,0.150,560115.3,560115.3,26700,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039930,544350.00
