ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 17:45,2,1.064,ACTIVE,213.29,344.45,60.007,1464039903,"201051344001135","219011344069620",27.45,38.40,0,319.81,390.14,29.6,26.6,0.230,416168.0,416168.0,36604,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039931,544351.00
05/23/2016 17:45,2,1.037,ACTIVE,213.51,346.56,59.986,1464039903,"201051344000594","219011344069620",27.35,39.80,0,319.81,392.55,28.8,25.8,0.230,424928.0,424928.0,32056,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039932,544352.00
05/23/2016 17:45,2,1.045,ACTIVE,213.96,345.36,59.954,1464039903,"201051344001203","219011344069620",27.06,37.00,0,320.11,391.64,28.6,25.7,0.221,423171.2,423171.2,36634,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039933,544353.00
05/23/2016 17:45,2,0.922,ACTIVE,211.93,344.45,59.959,1464039903,"274151322000054","219011344069620",26.66,43.40,0,328.52,380.22,24.9,22.1,0.168,679231.8,679231.8,25224,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039934,544354.00
05/23/2016 17:45,2,1.051,ACTIVE,214.19,346.56,59.954,1464039903,"201051344000867","219011344069620",27.43,39.00,0,323.41,396.45,29.2,26.3,0.225,412488.9,412488.9,32062,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039935,544355.00
05/23/2016 17:45,2,0.986,ACTIVE,213.96,345.96,59.965,1464039903,"201051344001093","219011344069620",27.29,36.00,0,319.51,391.64,27.3,24.4,0.208,421764.9,421764.9,36499,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039936,544356.00
05/23/2016 17:45,2,1.037,ACTIVE,214.19,347.16,59.949,1464039903,"201051344000900","219011344069620",27.51,38.20,0,322.51,396.45,28.9,26.0,0.221,428215.3,428215.3,31453,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039936,544357.00
05/23/2016 17:45,2,1.018,ACTIVE,214.41,347.16,59.959,1464039903,"201051344000648","219011344069620",27.37,37.50,0,320.71,395.55,28.2,25.3,0.225,420044.0,420044.0,31745,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039937,544358.00
05/23/2016 17:45,2,1.041,ACTIVE,214.19,347.46,59.965,1464039903,"201051344000569","219011344069620",27.27,40.00,0,322.51,396.45,28.8,25.9,0.230,429267.0,429267.0,31379,0,0,0,L,1122011218,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039938,544359.00
05/23/2016 17:45,2,1.064,ACTIVE,214.19,347.76,59.970,1464039903,"201051344000983","219011344069620",27.65,39.30,0,323.72,397.05,29.8,26.9,0.230,420754.9,420754.9,31863,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039939,544360.00
05/23/2016 17:45,2,1.037,ACTIVE,213.96,346.56,59.975,1464039903,"201051344001158","219011344069620",27.06,38.60,0,321.61,397.05,28.4,25.5,0.225,415152.7,415152.7,32124,0,0,0,L,1122011218,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039940,544361.00
05/23/2016 17:45,2,1.002,ACTIVE,214.64,348.66,59.981,1464039903,"201051344000576","219011344069620",27.23,38.00,0,322.21,395.25,27.7,24.8,0.221,422162.8,422162.8,31530,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039941,544362.00
05/23/2016 17:45,2,0.906,ACTIVE,212.61,340.85,59.922,1464039903,"274151322000087","219011344069620",26.50,48.00,0,330.03,380.22,24.3,21.5,0.141,652843.1,652843.1,25313,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464039942,544363.00
05/23/2016 18:00,2,1.402,ACTIVE,214.87,351.97,59.996,1464040804,"201051344000645","219011344069620",27.43,36.50,0,335.74,369.70,39.0,35.7,0.318,421696.4,421696.4,31668,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040805,544364.00
05/23/2016 18:00,2,1.242,ACTIVE,213.06,345.36,59.986,1464040804,"274151322000085","219011344069620",27.17,40.00,0,331.83,356.78,34.2,31.1,0.230,681119.2,681119.2,25230,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040806,544365.00
05/23/2016 18:00,2,1.402,ACTIVE,215.09,353.17,59.996,1464040804,"201051344000633","219011344069620",27.83,36.30,0,335.74,370.90,39.5,36.2,0.327,412798.0,412798.0,32141,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040807,544366.00
05/23/2016 18:00,2,1.396,ACTIVE,214.87,352.27,59.996,1464040804,"201051344000469","219011344069620",27.99,35.20,0,335.14,368.20,39.7,36.4,0.340,414106.6,414106.6,32079,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040808,544367.00
05/23/2016 18:00,2,1.410,ACTIVE,213.74,349.56,60.012,1464040804,"201051344000646","219011344069620",27.53,37.00,0,332.43,365.19,39.4,36.1,0.331,417700.0,417700.0,36635,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040808,544368.00
05/23/2016 18:00,2,1.303,ACTIVE,212.61,348.36,59.991,1464040804,"274151322000052","219011344069620",27.49,40.80,0,334.84,357.68,36.3,33.1,0.247,694092.4,694092.4,25457,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040809,544369.00
05/23/2016 18:00,2,1.465,ACTIVE,214.41,350.47,59.991,1464040804,"201051344000585","219011344069620",27.81,36.50,0,333.63,366.40,41.2,37.9,0.331,424442.1,424442.1,36637,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040811,544370.00
05/23/2016 18:00,2,1.359,ACTIVE,213.96,347.76,60.002,1464040804,"201051344001230","219011344069620",27.87,36.30,0,332.13,363.69,38.4,35.2,0.314,421412.5,421412.5,36438,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040812,544371.00
05/23/2016 18:00,2,1.371,ACTIVE,214.41,349.56,60.007,1464040804,"201051344000582","219011344069620",27.61,35.40,0,333.63,365.80,38.4,35.1,0.323,414806.9,414806.9,36605,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040813,544372.00
05/23/2016 18:00,2,1.414,ACTIVE,213.74,348.36,59.991,1464040804,"201051344000955","219011344069620",27.55,37.00,0,332.13,364.89,39.5,36.2,0.323,427046.4,427046.4,36539,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040814,544373.00
05/23/2016 18:00,2,0.848,ACTIVE,213.06,397.35,59.991,1464040804,"274151322000094","219011344069620",37.07,41.50,0,333.33,414.79,31.7,28.7,0.221,560403.3,560403.3,26492,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040814,544374.00
05/23/2016 18:00,2,1.434,ACTIVE,214.64,351.07,59.996,1464040804,"201051344000579","219011344069620",28.11,37.80,0,336.04,368.50,40.8,37.5,0.336,428101.3,428101.3,12152,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040815,544375.00
05/23/2016 18:00,2,1.430,ACTIVE,213.74,348.36,59.986,1464040804,"201051344000890","219011344069620",27.37,37.80,0,333.63,365.19,39.7,36.4,0.309,424220.1,424220.1,36556,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040816,544376.00
05/23/2016 18:00,2,1.371,ACTIVE,214.19,349.26,59.996,1464040804,"201051344000438","219011344069620",28.07,37.50,0,333.93,366.40,39.0,35.7,0.331,426258.2,426258.2,36560,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040817,544377.00
05/23/2016 18:00,2,1.391,ACTIVE,213.96,349.56,60.018,1464040804,"201051344000417","219011344069620",27.73,37.80,0,333.33,365.19,39.1,35.8,0.318,418771.8,418771.8,36720,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040818,544378.00
05/23/2016 18:00,2,1.301,ACTIVE,212.61,349.86,59.970,1464040804,"274151322000083","219011344069620",27.29,42.30,0,334.24,357.38,36.0,32.8,0.252,687863.9,687863.9,25529,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040819,544379.00
05/23/2016 18:00,2,1.385,ACTIVE,213.51,346.56,59.991,1464040804,"274151322000076","219011344069620",27.73,40.20,0,335.74,359.18,38.9,35.6,0.274,732426.4,732426.4,25528,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040820,544380.00
05/23/2016 18:00,2,1.447,ACTIVE,214.41,351.07,60.007,1464040804,"201051344000868","219011344069620",27.63,35.40,0,335.44,367.60,40.5,37.2,0.323,413243.9,413243.9,31800,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040821,544381.00
05/23/2016 18:00,2,1.361,ACTIVE,212.83,347.16,59.991,1464040804,"274151322000095","219011344069620",27.77,40.80,0,334.54,358.58,38.3,35.0,0.261,724894.4,724894.4,25441,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040822,544382.00
05/23/2016 18:00,2,1.438,ACTIVE,214.87,353.47,59.996,1464040804,"201051344000988","219011344069620",27.29,36.50,0,335.14,371.81,39.8,36.5,0.340,410346.4,410346.4,32098,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040823,544383.00
05/23/2016 18:00,2,1.432,ACTIVE,214.19,348.66,59.996,1464040804,"201051344001025","219011344069620",27.73,35.80,0,334.24,366.70,40.2,36.9,0.323,424184.3,424184.3,36610,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040824,544384.00
05/23/2016 18:00,2,1.424,ACTIVE,214.87,351.67,60.002,1464040804,"201051344000458","219011344069620",27.69,37.30,0,335.44,369.10,40.0,36.6,0.340,421164.0,421164.0,32025,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040825,544385.00
05/23/2016 18:00,2,1.424,ACTIVE,215.32,354.67,59.996,1464040804,"201051344000853","219011344069620",27.91,36.30,0,336.34,373.01,40.3,37.0,0.327,419796.1,419796.1,31621,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040825,544386.00
05/23/2016 18:00,2,1.385,ACTIVE,214.41,350.17,60.002,1464040804,"201051344000685","219011344069620",27.43,37.30,0,333.93,365.80,38.4,35.2,0.336,425803.3,425803.3,36447,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040826,544387.00
05/23/2016 18:00,2,1.369,ACTIVE,214.41,348.96,60.018,1464040804,"201051344000917","219011344069620",28.11,36.30,0,333.03,365.49,39.0,35.7,0.323,422682.6,422682.6,36450,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040827,544388.00
05/23/2016 18:00,2,1.404,ACTIVE,214.19,349.56,59.944,1464040804,"201051344001145","219011344069620",27.61,36.00,0,334.24,366.10,39.3,36.0,0.323,427861.1,427861.1,36301,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040829,544389.00
05/23/2016 18:00,2,1.389,ACTIVE,214.41,349.26,59.996,1464040804,"201051344000651","219011344069620",27.89,35.20,0,334.24,366.40,39.3,36.0,0.318,420117.3,420117.3,36666,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040830,544390.00
05/23/2016 18:00,2,1.264,ACTIVE,212.83,344.15,59.986,1464040804,"274151322000088","219011344069620",26.80,39.50,0,333.93,356.78,34.3,31.2,0.225,664984.2,664984.2,25195,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040831,544391.00
05/23/2016 18:00,2,0.885,ACTIVE,213.96,395.25,59.991,1464040804,"274151322000068","219011344069620",36.46,40.80,0,334.54,417.49,33.1,30.0,0.221,560121.7,560121.7,26701,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040832,544392.00
05/23/2016 18:00,2,1.449,ACTIVE,213.74,349.56,60.012,1464040804,"201051344001135","219011344069620",27.73,36.30,0,333.03,364.89,40.7,37.4,0.323,416176.1,416176.1,36605,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040833,544393.00
05/23/2016 18:00,2,1.445,ACTIVE,214.41,351.67,59.954,1464040804,"201051344000594","219011344069620",27.77,37.80,0,334.24,367.90,40.7,37.3,0.331,424935.9,424935.9,32057,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040834,544394.00
05/23/2016 18:00,2,1.439,ACTIVE,214.64,349.26,59.970,1464040804,"201051344001203","219011344069620",27.51,35.40,0,334.24,367.00,40.2,36.8,0.331,423179.1,423179.1,36635,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040835,544395.00
05/23/2016 18:00,2,1.287,ACTIVE,213.29,346.86,59.991,1464040804,"274151322000054","219011344069620",27.04,40.80,0,334.84,357.68,35.2,32.1,0.234,679238.6,679238.6,25225,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040835,544396.00
05/23/2016 18:00,2,1.457,ACTIVE,214.87,351.37,59.996,1464040804,"201051344000867","219011344069620",27.75,36.80,0,334.84,367.90,41.0,37.6,0.327,412496.9,412496.9,32063,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040836,544397.00
05/23/2016 18:00,2,1.363,ACTIVE,214.41,350.17,59.991,1464040804,"201051344001093","219011344069620",28.17,35.00,0,334.54,365.80,39.0,35.7,0.309,421772.4,421772.4,36500,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040837,544398.00
05/23/2016 18:00,2,1.439,ACTIVE,214.87,352.57,59.970,1464040804,"201051344000900","219011344069620",27.93,35.40,0,335.74,370.90,40.8,37.4,0.331,428223.2,428223.2,31454,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040838,544399.00
05/23/2016 18:00,2,1.420,ACTIVE,215.09,351.67,59.986,1464040804,"201051344000648","219011344069620",27.83,35.40,0,336.34,370.00,40.1,36.7,0.336,420051.8,420051.8,31746,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040839,544400.00
05/23/2016 18:00,2,1.430,ACTIVE,215.09,352.87,59.996,1464040804,"201051344000569","219011344069620",28.23,36.80,0,335.44,368.80,40.9,37.6,0.336,429274.9,429274.9,31380,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040840,544401.00
05/23/2016 18:00,2,1.475,ACTIVE,215.32,351.97,60.034,1464040804,"201051344000983","219011344069620",28.09,36.80,0,335.44,369.10,42.0,38.6,0.349,420763.1,420763.1,31864,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040841,544402.00
05/23/2016 18:00,2,1.453,ACTIVE,214.87,351.97,59.975,1464040804,"201051344001158","219011344069620",27.69,36.50,0,334.84,368.20,40.7,37.4,0.336,415160.6,415160.6,32125,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040842,544403.00
05/23/2016 18:00,2,1.426,ACTIVE,215.32,354.67,59.996,1464040804,"201051344000576","219011344069620",27.77,35.40,0,336.64,370.90,40.1,36.8,0.327,422170.4,422170.4,31531,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040843,544404.00
05/23/2016 18:00,2,1.291,ACTIVE,213.74,350.17,60.002,1464040804,"274151322000087","219011344069620",27.15,45.00,0,335.14,357.38,35.5,32.3,0.208,652849.8,652849.8,25314,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464040844,544405.00
05/23/2016 18:15,2,1.055,ACTIVE,215.54,349.56,59.991,1464041703,"201051344000645","219011344069620",27.99,32.20,0,320.71,395.55,29.9,27.0,0.230,421708.6,421708.6,31669,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041704,544406.00
05/23/2016 18:15,2,0.947,ACTIVE,213.51,341.75,60.023,1464041703,"274151322000085","219011344069620",26.84,38.20,0,330.63,380.52,25.8,22.9,0.164,681129.5,681129.5,25231,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041705,544407.00
05/23/2016 18:15,2,1.070,ACTIVE,215.32,350.77,59.996,1464041703,"201051344000633","219011344069620",27.79,33.30,0,322.21,396.75,30.1,27.2,0.247,412810.3,412810.3,32142,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041706,544408.00
05/23/2016 18:15,2,1.051,ACTIVE,215.09,349.26,59.922,1464041703,"201051344000469","219011344069620",28.45,31.30,0,319.81,397.35,30.3,27.3,0.247,414119.0,414119.0,32080,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041707,544409.00
05/23/2016 18:15,2,1.064,ACTIVE,214.41,346.86,59.970,1464041703,"201051344000646","219011344069620",27.59,35.00,0,317.70,393.15,29.8,26.8,0.239,417712.0,417712.0,36636,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041708,544410.00
05/23/2016 18:15,2,0.988,ACTIVE,213.51,342.65,59.970,1464041703,"274151322000052","219011344069620",27.43,39.00,0,329.43,380.82,27.4,24.6,0.181,694103.2,694103.2,25458,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041709,544411.00
05/23/2016 18:15,2,1.104,ACTIVE,215.09,348.06,59.965,1464041703,"201051344000585","219011344069620",28.13,34.50,0,320.11,397.05,31.4,28.4,0.239,424454.9,424454.9,36638,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041709,544412.00
05/23/2016 18:15,2,1.035,ACTIVE,214.41,345.96,59.981,1464041703,"201051344001230","219011344069620",27.63,34.50,0,318.00,391.04,29.0,26.0,0.225,421424.4,421424.4,36439,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041710,544413.00
05/23/2016 18:15,2,1.016,ACTIVE,215.09,347.46,59.944,1464041703,"201051344000582","219011344069620",27.85,33.80,0,318.30,399.46,28.7,25.7,0.225,414818.8,414818.8,36606,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041711,544414.00
05/23/2016 18:15,2,1.055,ACTIVE,214.64,346.56,60.012,1464041703,"201051344000955","219011344069620",27.89,35.40,0,318.00,391.34,29.8,26.8,0.239,427058.4,427058.4,36540,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041712,544415.00
05/23/2016 18:15,2,0.623,ACTIVE,213.74,394.95,59.975,1464041703,"274151322000094","219011344069620",37.03,39.80,0,375.71,444.24,23.2,20.5,0.155,560412.7,560412.7,26493,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041713,544416.00
05/23/2016 18:15,2,1.092,ACTIVE,215.09,348.96,59.970,1464041703,"201051344000579","219011344069620",27.81,35.00,0,323.72,395.85,30.8,27.8,0.239,428113.8,428113.8,12153,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041714,544417.00
05/23/2016 18:15,2,1.055,ACTIVE,214.64,346.56,59.991,1464041703,"201051344000890","219011344069620",27.91,35.60,0,318.30,392.55,29.8,26.9,0.230,424232.2,424232.2,36557,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041715,544418.00
05/23/2016 18:15,2,1.035,ACTIVE,214.87,347.46,59.986,1464041703,"201051344000438","219011344069620",27.83,35.40,0,319.81,397.96,29.2,26.2,0.239,426270.1,426270.1,36561,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041716,544419.00
05/23/2016 18:15,2,1.053,ACTIVE,214.87,347.16,59.981,1464041703,"201051344000417","219011344069620",27.43,35.80,0,317.70,394.65,29.3,26.4,0.234,418783.7,418783.7,36721,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041717,544420.00
05/23/2016 18:15,2,0.947,ACTIVE,213.51,345.06,59.970,1464041703,"274151322000083","219011344069620",27.63,39.80,0,328.82,380.82,26.5,23.7,0.181,687874.8,687874.8,25530,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041717,544421.00
05/23/2016 18:15,2,1.020,ACTIVE,213.96,348.96,59.975,1464041703,"274151322000076","219011344069620",27.85,38.40,0,330.33,381.42,28.7,25.8,0.190,732438.1,732438.1,25529,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041718,544422.00
05/23/2016 18:15,2,1.078,ACTIVE,214.87,348.96,59.959,1464041703,"201051344000868","219011344069620",27.79,31.00,0,321.01,397.05,30.4,27.4,0.230,413256.3,413256.3,31801,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041719,544423.00
05/23/2016 18:15,2,0.996,ACTIVE,213.29,348.66,59.975,1464041703,"274151322000095","219011344069620",27.75,39.30,0,329.13,380.82,28.0,25.1,0.181,724906.0,724906.0,25442,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041721,544424.00
05/23/2016 18:15,2,1.055,ACTIVE,215.09,350.47,59.986,1464041703,"201051344000988","219011344069620",27.53,33.00,0,324.32,397.05,29.5,26.5,0.243,410358.7,410358.7,32099,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041722,544425.00
05/23/2016 18:15,2,1.045,ACTIVE,214.87,346.56,60.023,1464041703,"201051344001025","219011344069620",28.03,34.30,0,320.11,396.15,29.7,26.7,0.230,424196.6,424196.6,36611,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041722,544426.00
05/23/2016 18:15,2,1.035,ACTIVE,214.87,348.06,59.975,1464041703,"201051344000458","219011344069620",28.15,33.30,0,321.91,395.85,29.5,26.5,0.239,421176.2,421176.2,32026,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041723,544427.00
05/23/2016 18:15,2,1.045,ACTIVE,215.77,351.07,59.981,1464041703,"201051344000853","219011344069620",28.09,32.40,0,327.62,397.05,29.8,26.8,0.225,419808.5,419808.5,31622,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041724,544428.00
05/23/2016 18:15,2,1.002,ACTIVE,215.09,348.06,59.975,1464041703,"201051344000685","219011344069620",27.47,35.00,0,317.10,395.25,27.9,25.0,0.239,425815.1,425815.1,36448,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041725,544429.00
05/23/2016 18:15,2,1.016,ACTIVE,214.87,347.46,59.928,1464041703,"201051344000917","219011344069620",27.53,34.50,0,319.51,398.26,28.3,25.4,0.225,422694.6,422694.6,36451,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041726,544430.00
05/23/2016 18:15,2,1.018,ACTIVE,215.09,347.16,59.970,1464041703,"201051344001145","219011344069620",27.79,33.80,0,319.81,398.56,28.6,25.7,0.217,427873.2,427873.2,36302,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041727,544431.00
05/23/2016 18:15,2,1.008,ACTIVE,215.09,347.76,59.970,1464041703,"201051344000651","219011344069620",27.77,33.80,0,318.61,398.26,28.4,25.5,0.221,420129.2,420129.2,36667,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041728,544432.00
05/23/2016 18:15,2,0.906,ACTIVE,213.29,344.15,59.975,1464041703,"274151322000088","219011344069620",26.80,37.50,0,335.44,380.22,24.6,21.8,0.159,664994.3,664994.3,25196,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041729,544433.00
05/23/2016 18:15,2,0.637,ACTIVE,213.96,399.76,59.965,1464041703,"274151322000068","219011344069620",37.15,39.30,0,378.72,443.34,23.9,21.1,0.150,560131.4,560131.4,26702,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041730,544434.00
05/23/2016 18:15,2,1.064,ACTIVE,214.64,346.26,59.959,1464041703,"201051344001135","219011344069620",27.65,34.50,0,320.11,396.15,29.9,26.9,0.221,416188.3,416188.3,36606,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041731,544435.00
05/23/2016 18:15,2,1.037,ACTIVE,214.64,348.36,59.970,1464041703,"201051344000594","219011344069620",27.99,35.40,0,318.00,397.35,29.4,26.5,0.225,424948.3,424948.3,32058,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041732,544436.00
05/23/2016 18:15,2,1.035,ACTIVE,214.87,346.86,59.986,1464041703,"201051344001203","219011344069620",27.73,34.00,0,318.00,397.66,29.1,26.1,0.230,423191.2,423191.2,36636,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041733,544437.00
05/23/2016 18:15,2,0.920,ACTIVE,213.29,343.25,59.970,1464041703,"274151322000054","219011344069620",26.96,38.80,0,329.73,382.03,25.1,22.3,0.155,679248.9,679248.9,25226,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041734,544438.00
05/23/2016 18:15,2,1.043,ACTIVE,215.09,348.06,59.944,1464041703,"201051344000867","219011344069620",28.07,33.00,0,321.91,396.45,29.7,26.8,0.225,412509.2,412509.2,32064,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041735,544439.00
05/23/2016 18:15,2,1.010,ACTIVE,214.87,347.46,59.949,1464041703,"201051344001093","219011344069620",27.53,33.30,0,319.21,396.15,28.2,25.3,0.212,421784.1,421784.1,36501,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041736,544440.00
05/23/2016 18:15,2,1.006,ACTIVE,214.87,348.96,60.012,1464041703,"201051344000900","219011344069620",28.39,31.30,0,317.70,395.85,28.9,26.0,0.230,428235.5,428235.5,31455,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041737,544441.00
05/23/2016 18:15,2,1.004,ACTIVE,215.09,348.66,59.944,1464041703,"201051344000648","219011344069620",28.27,31.80,0,320.41,396.45,28.8,25.9,0.225,420063.8,420063.8,31747,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041738,544442.00
05/23/2016 18:15,2,1.020,ACTIVE,215.09,349.26,59.975,1464041703,"201051344000569","219011344069620",28.35,33.00,0,321.01,395.85,29.3,26.4,0.225,429287.2,429287.2,31381,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041739,544443.00
05/23/2016 18:15,2,1.043,ACTIVE,215.09,348.66,59.970,1464041703,"201051344000983","219011344069620",28.27,32.60,0,325.82,396.15,29.9,26.9,0.234,420775.6,420775.6,31865,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041740,544444.00
05/23/2016 18:15,2,1.021,ACTIVE,214.87,348.06,59.959,1464041703,"201051344001158","219011344069620",27.65,33.30,0,319.51,397.05,28.7,25.8,0.230,415172.7,415172.7,32126,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041741,544445.00
05/23/2016 18:15,2,0.990,ACTIVE,215.54,349.56,59.970,1464041703,"201051344000576","219011344069620",28.17,31.30,0,320.41,396.45,28.3,25.4,0.221,422182.4,422182.4,31532,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041742,544446.00
05/23/2016 18:15,2,0.900,ACTIVE,213.74,343.55,59.975,1464041703,"274151322000087","219011344069620",26.74,43.40,0,332.43,381.12,24.4,21.6,0.146,652860.1,652860.1,25315,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464041743,544447.00
05/23/2016 18:30,2,0.801,ACTIVE,213.96,345.66,59.959,1464042603,"201051344000645","219011344069620",27.97,29.50,0,336.94,363.39,22.7,20.0,0.172,421713.3,421713.3,31670,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042604,544448.00
05/23/2016 18:30,2,0.717,ACTIVE,212.61,342.35,59.901,1464042603,"274151322000085","219011344069620",27.00,36.00,0,334.24,353.47,19.6,17.0,0.124,681133.4,681133.4,25232,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042605,544449.00
05/23/2016 18:30,2,0.814,ACTIVE,214.19,347.16,59.965,1464042603,"201051344000633","219011344069620",27.81,30.80,0,336.04,364.29,22.9,20.2,0.181,412815.1,412815.1,32143,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042606,544450.00
05/23/2016 18:30,2,0.826,ACTIVE,213.74,345.96,59.965,1464042603,"201051344000469","219011344069620",27.73,28.30,0,335.74,362.79,23.2,20.5,0.181,414123.8,414123.8,32081,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042607,544451.00
05/23/2016 18:30,2,0.822,ACTIVE,212.83,343.25,60.007,1464042603,"201051344000646","219011344069620",27.47,32.40,0,333.93,360.99,22.9,20.2,0.181,417716.8,417716.8,36637,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042608,544452.00
05/23/2016 18:30,2,0.758,ACTIVE,212.16,343.85,59.959,1464042603,"274151322000052","219011344069620",27.59,36.30,0,330.63,354.07,21.1,18.5,0.141,694107.5,694107.5,25459,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042609,544453.00
05/23/2016 18:30,2,0.861,ACTIVE,213.51,343.85,59.975,1464042603,"201051344000585","219011344069620",27.93,32.00,0,335.44,362.19,24.4,21.6,0.177,424459.9,424459.9,36639,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042610,544454.00
05/23/2016 18:30,2,0.789,ACTIVE,213.06,341.75,60.012,1464042603,"201051344001230","219011344069620",27.81,32.20,0,333.93,359.78,22.2,19.5,0.168,421428.9,421428.9,36440,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042611,544455.00
05/23/2016 18:30,2,0.795,ACTIVE,213.74,343.85,60.018,1464042603,"201051344000582","219011344069620",27.49,31.80,0,335.44,360.69,22.2,19.5,0.168,414823.3,414823.3,36607,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042612,544456.00
05/23/2016 18:30,2,0.826,ACTIVE,212.83,342.35,59.975,1464042603,"201051344000955","219011344069620",27.87,32.80,0,333.93,360.38,23.4,20.6,0.181,427063.1,427063.1,36541,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042612,544457.00
05/23/2016 18:30,2,0.488,ACTIVE,212.38,390.74,59.954,1464042603,"274151322000094","219011344069620",36.54,37.80,0,335.14,412.68,18.1,15.6,0.119,560416.3,560416.3,26494,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042613,544458.00
05/23/2016 18:30,2,0.842,ACTIVE,213.51,345.06,59.981,1464042603,"201051344000579","219011344069620",28.31,32.20,0,336.34,363.39,24.2,21.4,0.181,428118.8,428118.8,12154,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042614,544459.00
05/23/2016 18:30,2,0.832,ACTIVE,213.06,342.65,60.012,1464042603,"201051344000890","219011344069620",27.79,33.30,0,335.14,360.99,23.4,20.7,0.172,424237.0,424237.0,36558,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042615,544460.00
05/23/2016 18:30,2,0.807,ACTIVE,213.29,343.55,59.986,1464042603,"201051344000438","219011344069620",27.93,33.00,0,336.04,361.59,22.8,20.1,0.181,426274.7,426274.7,36562,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042616,544461.00
05/23/2016 18:30,2,0.826,ACTIVE,213.29,343.85,59.970,1464042603,"201051344000417","219011344069620",27.69,33.30,0,335.14,360.69,23.2,20.5,0.177,418788.4,418788.4,36722,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042617,544462.00
05/23/2016 18:30,2,0.744,ACTIVE,212.38,340.55,60.007,1464042603,"274151322000083","219011344069620",27.25,37.00,0,331.83,352.87,20.6,17.9,0.137,687878.9,687878.9,25531,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042618,544463.00
05/23/2016 18:30,2,0.801,ACTIVE,212.83,342.35,59.975,1464042603,"274151322000076","219011344069620",27.75,35.80,0,332.73,354.37,22.6,19.9,0.155,732442.6,732442.6,25530,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042619,544464.00
05/23/2016 18:30,2,0.855,ACTIVE,213.29,344.76,59.991,1464042603,"201051344000868","219011344069620",27.53,28.30,0,335.44,362.79,23.9,21.1,0.181,413261.2,413261.2,31802,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042620,544465.00
05/23/2016 18:30,2,0.777,ACTIVE,212.38,343.85,59.965,1464042603,"274151322000095","219011344069620",27.75,36.30,0,330.63,354.07,21.9,19.2,0.137,724910.4,724910.4,25443,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042621,544466.00
05/23/2016 18:30,2,0.828,ACTIVE,213.51,346.26,59.965,1464042603,"201051344000988","219011344069620",27.59,30.30,0,335.44,364.29,23.2,20.4,0.186,410363.4,410363.4,32100,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042621,544467.00
05/23/2016 18:30,2,0.812,ACTIVE,213.06,342.35,59.933,1464042603,"201051344001025","219011344069620",28.53,32.20,0,335.14,361.29,23.5,20.8,0.177,424201.4,424201.4,36612,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042622,544468.00
05/23/2016 18:30,2,0.828,ACTIVE,213.51,345.06,59.965,1464042603,"201051344000458","219011344069620",27.89,30.30,0,336.04,362.19,23.4,20.7,0.186,421181.0,421181.0,32027,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042623,544469.00
05/23/2016 18:30,2,0.809,ACTIVE,214.19,346.26,59.965,1464042603,"201051344000853","219011344069620",28.55,29.50,0,337.54,364.89,23.4,20.7,0.181,419813.2,419813.2,31623,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042624,544470.00
05/23/2016 18:30,2,0.787,ACTIVE,213.29,343.85,59.959,1464042603,"201051344000685","219011344069620",27.65,32.40,0,336.04,360.69,22.1,19.4,0.186,425819.5,425819.5,36449,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042625,544471.00
05/23/2016 18:30,2,0.797,ACTIVE,213.29,343.55,59.970,1464042603,"201051344000917","219011344069620",27.93,32.20,0,334.24,360.99,22.6,19.9,0.168,422699.1,422699.1,36452,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042626,544472.00
05/23/2016 18:30,2,0.809,ACTIVE,213.29,343.25,60.023,1464042603,"201051344001145","219011344069620",27.85,31.30,0,336.04,360.99,22.8,20.1,0.177,427877.8,427877.8,36303,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042627,544473.00
05/23/2016 18:30,2,0.814,ACTIVE,213.29,344.15,59.970,1464042603,"201051344000651","219011344069620",27.47,31.80,0,336.04,360.99,22.7,20.0,0.177,420133.7,420133.7,36668,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042628,544474.00
05/23/2016 18:30,2,0.727,ACTIVE,211.70,340.85,59.954,1464042603,"274151322000088","219011344069620",26.76,35.20,0,333.03,351.97,19.7,17.1,0.119,664998.1,664998.1,25197,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042629,544475.00
05/23/2016 18:30,2,0.527,ACTIVE,212.83,385.93,59.965,1464042603,"274151322000068","219011344069620",35.90,37.00,0,335.74,415.99,19.1,16.5,0.115,560135.1,560135.1,26703,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042630,544476.00
05/23/2016 18:30,2,0.857,ACTIVE,212.83,342.05,59.970,1464042603,"201051344001135","219011344069620",28.01,32.20,0,334.24,359.48,24.4,21.6,0.177,416193.2,416193.2,36607,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042631,544477.00
05/23/2016 18:30,2,0.834,ACTIVE,213.29,345.66,59.975,1464042603,"201051344000594","219011344069620",28.19,33.00,0,334.84,362.79,23.8,21.1,0.186,424953.0,424953.0,32059,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042632,544478.00
05/23/2016 18:30,2,0.836,ACTIVE,213.29,343.25,59.965,1464042603,"201051344001203","219011344069620",27.83,32.00,0,335.44,361.29,23.6,20.8,0.181,423195.9,423195.9,36637,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042633,544479.00
05/23/2016 18:30,2,0.752,ACTIVE,212.16,339.65,59.959,1464042603,"274151322000054","219011344069620",26.96,36.30,0,332.13,352.57,20.6,17.9,0.137,679252.9,679252.9,25227,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042634,544480.00
05/23/2016 18:30,2,0.850,ACTIVE,213.74,344.76,59.970,1464042603,"201051344000867","219011344069620",28.01,30.30,0,336.04,361.59,24.1,21.4,0.177,412514.1,412514.1,32065,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042635,544481.00
05/23/2016 18:30,2,0.811,ACTIVE,213.29,343.55,59.965,1464042603,"201051344001093","219011344069620",28.05,31.30,0,334.84,359.78,23.0,20.3,0.172,421788.7,421788.7,36502,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042636,544482.00
05/23/2016 18:30,2,0.822,ACTIVE,213.74,346.26,59.959,1464042603,"201051344000900","219011344069620",28.09,28.50,0,336.04,362.19,23.4,20.7,0.177,428240.2,428240.2,31456,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042637,544483.00
05/23/2016 18:30,2,0.840,ACTIVE,213.74,345.66,59.965,1464042603,"201051344000648","219011344069620",27.91,29.00,0,336.04,362.19,23.8,21.0,0.181,420068.5,420068.5,31748,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042638,544484.00
05/23/2016 18:30,2,0.844,ACTIVE,213.74,345.96,59.959,1464042603,"201051344000569","219011344069620",28.19,30.00,0,336.34,362.19,24.1,21.4,0.186,429292.0,429292.0,31382,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042638,544485.00
05/23/2016 18:30,2,0.863,ACTIVE,213.96,345.66,59.917,1464042603,"201051344000983","219011344069620",28.15,29.50,0,335.44,362.79,24.7,21.9,0.194,420780.5,420780.5,31866,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042639,544486.00
05/23/2016 18:30,2,0.828,ACTIVE,213.51,345.06,59.959,1464042603,"201051344001158","219011344069620",28.11,30.50,0,336.04,363.39,23.6,20.9,0.186,415177.4,415177.4,32127,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042640,544487.00
05/23/2016 18:30,2,0.816,ACTIVE,214.19,346.86,59.928,1464042603,"201051344000576","219011344069620",28.29,28.80,0,336.34,362.49,23.4,20.7,0.177,422187.0,422187.0,31533,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042641,544488.00
05/23/2016 18:30,2,0.742,ACTIVE,212.61,343.85,59.954,1464042603,"274151322000087","219011344069620",26.90,40.40,0,331.23,351.97,20.2,17.6,0.124,652864.0,652864.0,25316,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464042642,544489.00
05/23/2016 18:45,2,0.816,ACTIVE,213.51,344.45,60.007,1464043503,"201051344000645","219011344069620",28.01,28.00,0,325.82,357.98,23.2,20.4,0.172,421718.2,421718.2,31671,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043504,544490.00
05/23/2016 18:45,2,0.732,ACTIVE,211.93,340.85,59.991,1464043503,"274151322000085","219011344069620",27.02,34.80,0,323.11,349.26,20.1,17.4,0.124,681137.6,681137.6,25233,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043505,544491.00
05/23/2016 18:45,2,0.836,ACTIVE,213.74,346.56,60.023,1464043503,"201051344000633","219011344069620",27.65,29.30,0,326.12,358.88,23.4,20.7,0.186,412820.1,412820.1,32144,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043506,544492.00
05/23/2016 18:45,2,0.828,ACTIVE,213.29,344.76,59.986,1464043503,"201051344000469","219011344069620",28.15,27.00,0,324.02,357.08,23.6,20.9,0.186,414128.8,414128.8,32082,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043507,544493.00
