ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 18:45,2,0.816,ACTIVE,212.61,342.35,59.996,1464043503,"201051344000646","219011344069620",28.25,31.00,0,322.51,354.67,23.4,20.7,0.181,417721.7,417721.7,36638,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043508,544494.00
05/23/2016 18:45,2,0.768,ACTIVE,211.70,340.25,59.944,1464043503,"274151322000052","219011344069620",27.57,34.50,0,321.91,350.17,21.4,18.8,0.146,694112.1,694112.1,25460,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043509,544495.00
05/23/2016 18:45,2,0.875,ACTIVE,213.06,343.55,59.986,1464043503,"201051344000585","219011344069620",27.83,30.50,0,323.41,354.97,24.7,21.9,0.186,424465.2,424465.2,36640,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043510,544496.00
05/23/2016 18:45,2,0.797,ACTIVE,212.61,341.75,59.975,1464043503,"201051344001230","219011344069620",27.87,30.50,0,322.51,352.57,22.5,19.8,0.164,421433.7,421433.7,36441,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043511,544497.00
05/23/2016 18:45,2,0.789,ACTIVE,213.51,343.25,59.975,1464043503,"201051344000582","219011344069620",28.27,30.30,0,323.11,354.67,22.6,19.9,0.168,414828.1,414828.1,36608,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043512,544498.00
05/23/2016 18:45,2,0.832,ACTIVE,212.61,342.35,59.996,1464043503,"201051344000955","219011344069620",28.01,31.50,0,323.41,354.07,23.6,20.9,0.177,427068.2,427068.2,36542,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043513,544499.00
05/23/2016 18:45,2,0.492,ACTIVE,211.93,394.05,59.975,1464043503,"274151322000094","219011344069620",36.80,36.50,0,336.34,408.48,18.4,15.9,0.119,560420.0,560420.0,26495,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043514,544500.00
05/23/2016 18:45,2,0.852,ACTIVE,213.51,344.45,59.996,1464043503,"201051344000579","219011344069620",28.41,30.50,0,324.92,357.08,24.5,21.8,0.181,428124.0,428124.0,12155,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043514,544501.00
05/23/2016 18:45,2,0.836,ACTIVE,213.06,342.35,59.986,1464043503,"201051344000890","219011344069620",28.11,31.80,0,323.11,354.67,23.8,21.1,0.177,424242.1,424242.1,36559,0,0,0,L,1122011218,0,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043515,544502.00
05/23/2016 18:45,2,0.822,ACTIVE,213.06,343.25,59.991,1464043503,"201051344000438","219011344069620",27.83,31.30,0,323.72,355.88,23.2,20.5,0.181,426279.6,426279.6,36563,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043516,544503.00
05/23/2016 18:45,2,0.834,ACTIVE,213.06,342.65,59.981,1464043503,"201051344000417","219011344069620",27.83,32.00,0,324.32,354.37,23.5,20.8,0.181,418793.4,418793.4,36723,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043517,544504.00
05/23/2016 18:45,2,0.748,ACTIVE,211.93,342.05,59.986,1464043503,"274151322000083","219011344069620",27.59,35.20,0,322.51,349.86,20.9,18.2,0.146,687883.2,687883.2,25532,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043518,544505.00
05/23/2016 18:45,2,0.809,ACTIVE,212.38,340.25,59.975,1464043503,"274151322000076","219011344069620",27.79,34.30,0,324.02,351.07,22.8,20.1,0.155,732447.4,732447.4,25531,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043519,544506.00
05/23/2016 18:45,2,0.846,ACTIVE,213.29,343.85,59.981,1464043503,"201051344000868","219011344069620",28.15,27.30,0,324.62,356.78,24.2,21.4,0.177,413266.3,413266.3,31803,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043520,544507.00
05/23/2016 18:45,2,0.791,ACTIVE,211.93,338.74,59.986,1464043503,"274151322000095","219011344069620",27.73,35.20,0,323.11,349.86,22.2,19.6,0.141,724915.0,724915.0,25444,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043521,544508.00
05/23/2016 18:45,2,0.812,ACTIVE,213.29,345.96,59.975,1464043503,"201051344000988","219011344069620",28.23,28.50,0,324.92,358.28,23.2,20.5,0.181,410368.3,410368.3,32101,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043522,544509.00
05/23/2016 18:45,2,0.848,ACTIVE,212.83,342.05,59.938,1464043503,"201051344001025","219011344069620",27.67,30.50,0,323.41,354.67,23.8,21.1,0.177,424206.4,424206.4,36613,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043523,544510.00
05/23/2016 18:45,2,0.838,ACTIVE,213.51,344.76,59.975,1464043503,"201051344000458","219011344069620",27.89,29.00,0,325.52,357.08,23.7,21.0,0.190,421186.0,421186.0,32028,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043524,544511.00
05/23/2016 18:45,2,0.838,ACTIVE,213.96,346.26,59.981,1464043503,"201051344000853","219011344069620",27.93,28.00,0,327.02,358.28,23.8,21.0,0.186,419818.2,419818.2,31624,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043525,544512.00
05/23/2016 18:45,2,0.775,ACTIVE,213.29,343.25,59.965,1464043503,"201051344000685","219011344069620",28.39,30.50,0,323.72,354.97,22.3,19.6,0.186,425824.2,425824.2,36450,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043525,544513.00
05/23/2016 18:45,2,0.803,ACTIVE,213.29,342.95,59.975,1464043503,"201051344000917","219011344069620",27.93,30.50,0,322.81,354.07,22.8,20.0,0.168,422703.9,422703.9,36453,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043526,544514.00
05/23/2016 18:45,2,0.811,ACTIVE,213.29,342.95,59.959,1464043503,"201051344001145","219011344069620",28.07,29.50,0,324.02,354.67,23.1,20.4,0.172,427882.6,427882.6,36304,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043528,544515.00
05/23/2016 18:45,2,0.824,ACTIVE,213.29,343.55,59.933,1464043503,"201051344000651","219011344069620",27.41,30.30,0,324.62,355.28,22.9,20.2,0.177,420138.5,420138.5,36669,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043529,544516.00
05/23/2016 18:45,2,0.729,ACTIVE,211.48,341.45,59.933,1464043503,"274151322000088","219011344069620",26.88,33.80,0,321.91,348.96,19.9,17.2,0.133,665002.2,665002.2,25198,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043530,544517.00
05/23/2016 18:45,2,0.521,ACTIVE,212.61,390.74,59.959,1464043503,"274151322000068","219011344069620",36.52,35.60,0,336.64,408.18,19.3,16.7,0.119,560139.1,560139.1,26704,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043531,544518.00
05/23/2016 18:45,2,0.867,ACTIVE,212.83,342.35,59.959,1464043503,"201051344001135","219011344069620",27.81,30.50,0,323.11,354.37,24.4,21.7,0.177,416198.4,416198.4,36608,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043532,544519.00
05/23/2016 18:45,2,0.832,ACTIVE,213.06,343.85,59.928,1464043503,"201051344000594","219011344069620",28.41,31.50,0,324.32,357.38,24.0,21.2,0.181,424958.1,424958.1,32060,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043532,544520.00
05/23/2016 18:45,2,0.840,ACTIVE,213.29,342.65,59.975,1464043503,"201051344001203","219011344069620",27.73,30.50,0,323.72,355.88,23.6,20.9,0.181,423200.9,423200.9,36638,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043533,544521.00
05/23/2016 18:45,2,0.752,ACTIVE,212.16,340.85,59.970,1464043503,"274151322000054","219011344069620",27.14,34.80,0,322.51,349.86,20.6,18.0,0.141,679257.1,679257.1,25228,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043534,544522.00
05/23/2016 18:45,2,0.852,ACTIVE,213.51,343.85,59.970,1464043503,"201051344000867","219011344069620",27.99,28.80,0,325.22,357.08,24.2,21.4,0.181,412519.2,412519.2,32066,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043535,544523.00
05/23/2016 18:45,2,0.805,ACTIVE,213.06,343.25,59.959,1464043503,"201051344001093","219011344069620",28.25,29.80,0,323.72,354.37,23.1,20.4,0.168,421793.5,421793.5,36503,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043536,544524.00
05/23/2016 18:45,2,0.816,ACTIVE,213.51,345.36,59.965,1464043503,"201051344000900","219011344069620",28.35,27.30,0,325.52,356.78,23.5,20.7,0.181,428245.1,428245.1,31457,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043537,544525.00
05/23/2016 18:45,2,0.826,ACTIVE,213.74,345.06,60.018,1464043503,"201051344000648","219011344069620",28.35,27.80,0,325.82,357.68,23.8,21.0,0.186,420073.5,420073.5,31749,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043538,544526.00
05/23/2016 18:45,2,0.846,ACTIVE,213.51,345.36,59.975,1464043503,"201051344000569","219011344069620",28.15,28.50,0,325.52,357.08,24.1,21.4,0.181,429297.1,429297.1,31383,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043539,544527.00
05/23/2016 18:45,2,0.867,ACTIVE,213.51,345.06,59.970,1464043503,"201051344000983","219011344069620",28.15,28.30,0,324.62,357.38,24.7,21.9,0.194,420785.8,420785.8,31867,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043540,544528.00
05/23/2016 18:45,2,0.832,ACTIVE,213.29,344.76,59.970,1464043503,"201051344001158","219011344069620",28.03,29.00,0,325.52,357.38,23.7,20.9,0.186,415182.3,415182.3,32128,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043541,544529.00
05/23/2016 18:45,2,0.818,ACTIVE,213.74,345.96,60.018,1464043503,"201051344000576","219011344069620",28.31,27.50,0,326.42,358.58,23.5,20.7,0.181,422191.9,422191.9,31534,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043542,544530.00
05/23/2016 18:45,2,0.746,ACTIVE,212.16,340.85,59.965,1464043503,"274151322000087","219011344069620",27.00,38.80,0,322.81,349.56,20.4,17.8,0.119,652868.1,652868.1,25317,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464043542,544531.00
05/23/2016 19:00,2,0.939,ACTIVE,213.74,345.66,60.002,1464044403,"201051344000645","219011344069620",28.01,27.50,0,334.54,364.89,26.7,23.9,0.203,421724.7,421724.7,31672,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044404,544532.00
05/23/2016 19:00,2,0.881,ACTIVE,212.16,339.04,59.986,1464044403,"274151322000085","219011344069620",25.39,33.50,0,330.93,359.78,22.9,20.2,0.150,681143.1,681143.1,25234,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044405,544533.00
05/23/2016 19:00,2,0.938,ACTIVE,213.74,347.46,59.986,1464044403,"201051344000633","219011344069620",28.33,28.50,0,334.54,365.80,27.0,24.1,0.212,412826.6,412826.6,32145,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044406,544534.00
05/23/2016 19:00,2,0.965,ACTIVE,213.51,345.66,59.975,1464044403,"201051344000469","219011344069620",27.75,26.50,0,333.03,364.89,27.2,24.3,0.217,414135.3,414135.3,32083,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044407,544535.00
05/23/2016 19:00,2,0.943,ACTIVE,212.61,343.85,59.991,1464044403,"201051344000646","219011344069620",27.89,30.00,0,331.53,362.49,26.7,23.8,0.208,417728.2,417728.2,36639,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044408,544536.00
05/23/2016 19:00,2,0.873,ACTIVE,211.48,345.06,59.975,1464044403,"274151322000052","219011344069620",27.73,33.80,0,330.63,354.97,24.6,21.8,0.159,694117.9,694117.9,25461,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044409,544537.00
05/23/2016 19:00,2,0.988,ACTIVE,213.29,345.06,59.986,1464044403,"201051344000585","219011344069620",28.03,29.80,0,331.83,363.69,28.1,25.2,0.212,424472.0,424472.0,36641,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044410,544538.00
05/23/2016 19:00,2,0.934,ACTIVE,212.83,342.95,59.986,1464044403,"201051344001230","219011344069620",27.73,29.80,0,331.53,360.99,26.2,23.4,0.199,421439.9,421439.9,36442,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044410,544539.00
05/23/2016 19:00,2,0.914,ACTIVE,213.29,344.45,59.975,1464044403,"201051344000582","219011344069620",28.05,29.30,0,333.33,363.39,26.0,23.2,0.199,414834.3,414834.3,36609,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044411,544540.00
05/23/2016 19:00,2,0.951,ACTIVE,212.61,343.25,59.986,1464044403,"201051344000955","219011344069620",27.93,30.50,0,331.23,361.59,26.9,24.1,0.212,427074.6,427074.6,36543,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044412,544541.00
05/23/2016 19:00,2,0.570,ACTIVE,211.93,390.74,59.981,1464044403,"274151322000094","219011344069620",36.58,35.80,0,335.14,424.71,21.4,18.7,0.146,560425.0,560425.0,26496,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044413,544542.00
05/23/2016 19:00,2,0.988,ACTIVE,213.06,344.45,59.986,1464044403,"201051344000579","219011344069620",27.89,29.80,0,334.84,364.89,27.9,25.1,0.212,428130.8,428130.8,12156,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044414,544543.00
05/23/2016 19:00,2,0.965,ACTIVE,212.83,343.25,59.991,1464044403,"201051344000890","219011344069620",27.85,30.80,0,331.83,362.79,27.2,24.4,0.199,424248.6,424248.6,36560,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044415,544544.00
05/23/2016 19:00,2,0.928,ACTIVE,213.29,344.15,60.034,1464044403,"201051344000438","219011344069620",28.23,30.50,0,333.63,363.09,26.6,23.7,0.217,426286.0,426286.0,36564,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044416,544545.00
05/23/2016 19:00,2,0.947,ACTIVE,212.83,343.55,59.996,1464044403,"201051344000417","219011344069620",28.01,31.00,0,332.43,362.19,26.9,24.0,0.212,418799.8,418799.8,36724,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044417,544546.00
05/23/2016 19:00,2,0.854,ACTIVE,211.48,344.45,59.975,1464044403,"274151322000083","219011344069620",27.75,34.00,0,330.93,356.18,24.0,21.2,0.164,687889.0,687889.0,25533,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044418,544547.00
05/23/2016 19:00,2,0.910,ACTIVE,212.38,339.95,59.991,1464044403,"274151322000076","219011344069620",28.03,33.30,0,332.73,360.08,25.9,23.1,0.177,732453.6,732453.6,25532,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044419,544548.00
05/23/2016 19:00,2,0.979,ACTIVE,213.06,344.45,59.986,1464044403,"201051344000868","219011344069620",27.71,26.50,0,333.93,364.29,27.5,24.6,0.208,413272.9,413272.9,31804,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044419,544549.00
05/23/2016 19:00,2,0.906,ACTIVE,211.70,341.45,60.023,1464044403,"274151322000095","219011344069620",27.73,34.00,0,330.93,361.59,25.4,22.6,0.168,724921.2,724921.2,25445,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044420,544550.00
05/23/2016 19:00,2,0.938,ACTIVE,213.29,346.86,59.991,1464044403,"201051344000988","219011344069620",28.11,28.00,0,333.93,366.10,26.8,23.9,0.221,410374.8,410374.8,32102,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044421,544551.00
05/23/2016 19:00,2,0.945,ACTIVE,212.83,342.95,59.986,1464044403,"201051344001025","219011344069620",28.33,29.80,0,332.13,363.69,27.1,24.2,0.203,424213.0,424213.0,36614,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044422,544552.00
05/23/2016 19:00,2,0.957,ACTIVE,213.06,345.06,59.991,1464044403,"201051344000458","219011344069620",27.79,28.30,0,334.84,364.89,27.0,24.1,0.221,421192.5,421192.5,32029,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044423,544553.00
05/23/2016 19:00,2,0.951,ACTIVE,213.74,345.96,59.928,1464044403,"201051344000853","219011344069620",28.05,27.50,0,336.64,366.40,27.1,24.2,0.212,419824.8,419824.8,31625,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044424,544554.00
05/23/2016 19:00,2,0.906,ACTIVE,213.06,344.45,59.981,1464044403,"201051344000685","219011344069620",27.91,29.80,0,331.53,362.79,25.7,22.8,0.217,425830.4,425830.4,36451,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044425,544555.00
05/23/2016 19:00,2,0.922,ACTIVE,213.06,344.76,59.970,1464044403,"201051344000917","219011344069620",28.11,29.50,0,331.23,363.09,26.3,23.4,0.203,422710.2,422710.2,36454,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044426,544556.00
05/23/2016 19:00,2,0.949,ACTIVE,213.29,343.55,59.986,1464044403,"201051344001145","219011344069620",27.59,28.80,0,333.03,363.09,26.6,23.8,0.199,427889.0,427889.0,36305,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044427,544557.00
05/23/2016 19:00,2,0.938,ACTIVE,213.29,344.76,59.981,1464044403,"201051344000651","219011344069620",27.51,29.30,0,333.33,363.39,26.2,23.3,0.203,420144.8,420144.8,36670,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044428,544558.00
05/23/2016 19:00,2,0.832,ACTIVE,211.48,344.45,59.986,1464044403,"274151322000088","219011344069620",26.68,32.80,0,330.33,355.28,22.5,19.8,0.146,665007.6,665007.6,25199,0,0,0,L,1151911521,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044429,544559.00
05/23/2016 19:00,2,0.582,ACTIVE,212.16,395.85,59.975,1464044403,"274151322000068","219011344069620",37.11,35.20,0,335.44,425.01,21.9,19.2,0.133,560144.3,560144.3,26705,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044430,544560.00
05/23/2016 19:00,2,0.973,ACTIVE,212.83,342.35,59.975,1464044403,"201051344001135","219011344069620",27.99,30.00,0,332.13,363.09,27.6,24.7,0.203,416205.0,416205.0,36609,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044431,544561.00
05/23/2016 19:00,2,0.961,ACTIVE,212.83,345.06,59.986,1464044403,"201051344000594","219011344069620",28.07,30.50,0,333.33,364.29,27.4,24.5,0.217,424964.7,424964.7,32061,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044432,544562.00
05/23/2016 19:00,2,0.949,ACTIVE,212.83,342.95,59.970,1464044403,"201051344001203","219011344069620",27.89,29.80,0,332.73,363.99,26.8,24.0,0.212,423207.3,423207.3,36639,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044433,544563.00
05/23/2016 19:00,2,0.846,ACTIVE,211.70,338.74,59.965,1464044403,"274151322000054","219011344069620",27.27,33.80,0,330.63,354.07,23.4,20.6,0.146,679262.7,679262.7,25229,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044433,544564.00
05/23/2016 19:00,2,0.961,ACTIVE,213.06,344.45,59.970,1464044403,"201051344000867","219011344069620",28.15,28.00,0,333.93,363.99,27.4,24.5,0.212,412525.8,412525.8,32067,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044434,544565.00
05/23/2016 19:00,2,0.934,ACTIVE,213.06,344.15,59.970,1464044403,"201051344001093","219011344069620",28.01,29.30,0,333.03,362.79,26.5,23.7,0.199,421799.8,421799.8,36504,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044435,544566.00
05/23/2016 19:00,2,0.949,ACTIVE,213.29,345.96,59.965,1464044403,"201051344000900","219011344069620",27.77,26.80,0,334.84,364.89,26.8,23.9,0.217,428251.5,428251.5,31458,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044436,544567.00
05/23/2016 19:00,2,0.945,ACTIVE,213.51,345.96,59.981,1464044403,"201051344000648","219011344069620",28.19,27.00,0,335.14,365.19,27.0,24.1,0.217,420080.0,420080.0,31750,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044437,544568.00
05/23/2016 19:00,2,0.951,ACTIVE,213.06,345.36,59.922,1464044403,"201051344000569","219011344069620",28.33,28.00,0,335.44,365.19,27.3,24.4,0.212,429303.7,429303.7,31384,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044438,544569.00
05/23/2016 19:00,2,0.979,ACTIVE,213.29,345.06,59.954,1464044403,"201051344000983","219011344069620",28.07,27.80,0,333.33,365.49,27.8,24.9,0.217,420792.5,420792.5,31868,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044439,544570.00
05/23/2016 19:00,2,0.959,ACTIVE,213.29,344.76,59.986,1464044403,"201051344001158","219011344069620",27.57,28.30,0,334.84,364.89,26.8,24.0,0.212,415188.8,415188.8,32129,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044440,544571.00
05/23/2016 19:00,2,0.936,ACTIVE,213.51,346.26,59.970,1464044403,"201051344000576","219011344069620",28.07,26.80,0,334.54,365.80,26.6,23.8,0.208,422198.3,422198.3,31535,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044441,544572.00
05/23/2016 19:00,2,0.848,ACTIVE,211.93,340.85,59.959,1464044403,"274151322000087","219011344069620",27.02,38.20,0,329.73,361.59,23.2,20.5,0.141,652873.7,652873.7,25318,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464044442,544573.00
05/23/2016 19:15,2,0.551,ACTIVE,213.74,342.95,60.002,1464045303,"201051344000645","219011344069620",27.04,27.00,0,335.74,358.58,15.1,12.7,0.102,421729.7,421729.7,31673,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045304,544574.00
05/23/2016 19:15,2,0.484,ACTIVE,212.38,340.55,59.991,1464045303,"274151322000085","219011344069620",25.98,32.80,0,330.63,349.56,12.7,10.4,0.071,681147.4,681147.4,25235,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045305,544575.00
05/23/2016 19:15,2,0.553,ACTIVE,213.74,344.15,60.012,1464045303,"201051344000633","219011344069620",27.63,28.00,0,333.93,359.78,15.5,13.1,0.110,412831.7,412831.7,32146,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045306,544576.00
05/23/2016 19:15,2,0.557,ACTIVE,213.51,343.25,59.996,1464045303,"201051344000469","219011344069620",27.71,26.00,0,334.54,358.58,15.7,13.2,0.110,414140.5,414140.5,32084,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045307,544577.00
05/23/2016 19:15,2,0.551,ACTIVE,212.61,340.25,60.007,1464045303,"201051344000646","219011344069620",27.39,29.30,0,332.13,356.78,15.3,12.9,0.102,417733.2,417733.2,36640,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045308,544578.00
05/23/2016 19:15,2,0.498,ACTIVE,211.93,339.04,60.007,1464045303,"274151322000052","219011344069620",26.88,33.00,0,330.63,350.17,13.6,11.2,0.080,694122.5,694122.5,25462,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045309,544579.00
05/23/2016 19:15,2,0.584,ACTIVE,213.29,341.15,59.991,1464045303,"201051344000585","219011344069620",27.69,29.00,0,332.43,357.38,16.4,13.9,0.102,424477.4,424477.4,36642,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045310,544580.00
05/23/2016 19:15,2,0.545,ACTIVE,212.83,339.65,59.965,1464045303,"201051344001230","219011344069620",27.45,29.00,0,331.83,355.28,15.1,12.7,0.093,421444.9,421444.9,36443,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045311,544581.00
05/23/2016 19:15,2,0.523,ACTIVE,213.29,340.85,59.996,1464045303,"201051344000582","219011344069620",27.59,28.50,0,332.73,356.48,14.7,12.2,0.093,414839.2,414839.2,36610,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045312,544582.00
05/23/2016 19:15,2,0.562,ACTIVE,212.61,339.95,59.996,1464045303,"201051344000955","219011344069620",27.35,29.80,0,332.43,355.58,15.6,13.1,0.102,427079.7,427079.7,36544,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045313,544583.00
05/23/2016 19:15,2,0.305,ACTIVE,212.61,388.04,59.991,1464045303,"274151322000094","219011344069620",36.36,35.00,0,335.74,414.19,11.2,8.9,0.066,560428.8,560428.8,26497,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045314,544584.00
05/23/2016 19:15,2,0.580,ACTIVE,213.29,342.05,60.034,1464045303,"201051344000579","219011344069620",27.81,29.00,0,334.24,358.58,16.4,13.9,0.106,428136.1,428136.1,12157,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045315,544585.00
05/23/2016 19:15,2,0.559,ACTIVE,212.83,339.34,60.012,1464045303,"201051344000890","219011344069620",27.43,30.00,0,332.43,356.48,15.6,13.1,0.102,424253.7,424253.7,36561,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045316,544586.00
05/23/2016 19:15,2,0.541,ACTIVE,213.06,340.25,59.991,1464045303,"201051344000438","219011344069620",27.25,29.80,0,332.73,356.78,15.0,12.5,0.102,426291.0,426291.0,36565,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045317,544587.00
05/23/2016 19:15,2,0.557,ACTIVE,213.06,339.95,60.023,1464045303,"201051344000417","219011344069620",27.47,30.30,0,332.13,357.08,15.5,13.1,0.106,418804.9,418804.9,36725,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045317,544588.00
05/23/2016 19:15,2,0.475,ACTIVE,212.16,340.25,59.996,1464045303,"274151322000083","219011344069620",26.54,33.50,0,333.03,350.77,12.8,10.4,0.075,687893.4,687893.4,25534,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045318,544589.00
05/23/2016 19:15,2,0.504,ACTIVE,212.83,341.15,59.991,1464045303,"274151322000076","219011344069620",27.25,32.60,0,332.13,350.77,13.9,11.5,0.088,732458.4,732458.4,25533,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045319,544590.00
05/23/2016 19:15,2,0.566,ACTIVE,213.29,342.35,59.986,1464045303,"201051344000868","219011344069620",27.19,26.30,0,333.63,357.98,15.6,13.2,0.102,413278.1,413278.1,31805,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045320,544591.00
05/23/2016 19:15,2,0.490,ACTIVE,212.38,338.74,59.986,1464045303,"274151322000095","219011344069620",26.96,33.30,0,330.63,350.47,13.4,11.0,0.080,724925.8,724925.8,25446,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045321,544592.00
05/23/2016 19:15,2,0.539,ACTIVE,213.29,343.85,59.986,1464045303,"201051344000988","219011344069620",27.00,27.50,0,333.33,359.78,14.8,12.3,0.106,410379.8,410379.8,32103,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045322,544593.00
05/23/2016 19:15,2,0.545,ACTIVE,213.06,339.34,59.991,1464045303,"201051344001025","219011344069620",27.27,29.00,0,332.13,357.08,15.1,12.7,0.097,424218.1,424218.1,36615,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045323,544594.00
05/23/2016 19:15,2,0.547,ACTIVE,213.51,342.05,59.991,1464045303,"201051344000458","219011344069620",27.19,27.80,0,333.93,357.68,15.1,12.7,0.106,421197.6,421197.6,32030,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045324,544595.00
05/23/2016 19:15,2,0.525,ACTIVE,214.19,343.55,59.996,1464045303,"201051344000853","219011344069620",28.23,27.30,0,334.54,359.48,15.0,12.6,0.102,419829.9,419829.9,31626,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045325,544596.00
05/23/2016 19:15,2,0.506,ACTIVE,213.51,341.45,60.007,1464045303,"201051344000685","219011344069620",27.31,28.80,0,332.13,357.38,14.0,11.6,0.106,425835.2,425835.2,36452,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045326,544597.00
05/23/2016 19:15,2,0.539,ACTIVE,213.29,340.55,59.965,1464045303,"201051344000917","219011344069620",27.00,29.00,0,332.73,356.48,14.8,12.3,0.097,422715.1,422715.1,36455,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045327,544598.00
05/23/2016 19:15,2,0.527,ACTIVE,213.29,340.25,59.991,1464045303,"201051344001145","219011344069620",27.71,28.00,0,333.03,357.38,14.8,12.4,0.097,427894.0,427894.0,36306,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045328,544599.00
05/23/2016 19:15,2,0.514,ACTIVE,213.06,340.55,59.986,1464045303,"201051344000651","219011344069620",27.57,28.50,0,333.33,356.78,14.4,12.0,0.102,420149.7,420149.7,36671,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045329,544600.00
05/23/2016 19:15,2,0.445,ACTIVE,211.93,338.74,59.970,1464045303,"274151322000088","219011344069620",25.76,32.20,0,333.33,348.66,11.7,9.3,0.066,665011.6,665011.6,25200,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045330,544601.00
05/23/2016 19:15,2,0.312,ACTIVE,213.06,392.85,60.007,1464045303,"274151322000068","219011344069620",36.76,34.80,0,336.04,411.78,11.6,9.3,0.057,560148.2,560148.2,26706,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045331,544602.00
05/23/2016 19:15,2,0.557,ACTIVE,212.61,339.04,60.018,1464045303,"201051344001135","219011344069620",27.71,29.00,0,332.43,355.58,15.7,13.2,0.097,416210.2,416210.2,36610,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045332,544603.00
05/23/2016 19:15,2,0.547,ACTIVE,213.06,342.05,59.986,1464045303,"201051344000594","219011344069620",27.39,29.80,0,332.43,357.68,15.2,12.8,0.102,424969.8,424969.8,32062,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045333,544604.00
05/23/2016 19:15,2,0.549,ACTIVE,213.06,339.65,59.986,1464045303,"201051344001203","219011344069620",26.94,29.00,0,332.73,357.38,15.0,12.6,0.097,423212.4,423212.4,36640,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045334,544605.00
05/23/2016 19:15,2,0.457,ACTIVE,212.38,340.25,59.991,1464045303,"274151322000054","219011344069620",26.26,32.80,0,333.33,349.56,12.2,9.9,0.075,679267.0,679267.0,25230,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045335,544606.00
05/23/2016 19:15,2,0.553,ACTIVE,213.51,341.45,59.986,1464045303,"201051344000867","219011344069620",27.17,27.50,0,333.93,357.38,15.2,12.8,0.097,412530.9,412530.9,32068,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045336,544607.00
05/23/2016 19:15,2,0.541,ACTIVE,213.06,340.85,59.986,1464045303,"201051344001093","219011344069620",27.27,28.50,0,333.63,356.48,15.0,12.5,0.097,421804.8,421804.8,36505,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045336,544608.00
05/23/2016 19:15,2,0.516,ACTIVE,213.51,342.65,59.986,1464045303,"201051344000900","219011344069620",27.41,26.50,0,333.93,358.28,14.3,11.9,0.102,428256.5,428256.5,31459,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045337,544609.00
05/23/2016 19:15,2,0.543,ACTIVE,213.74,342.65,60.007,1464045303,"201051344000648","219011344069620",27.35,26.80,0,334.24,358.28,15.0,12.6,0.106,420085.0,420085.0,31751,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045338,544610.00
05/23/2016 19:15,2,0.539,ACTIVE,213.51,342.65,59.991,1464045303,"201051344000569","219011344069620",27.39,27.50,0,334.24,357.98,15.0,12.5,0.106,429308.7,429308.7,31385,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045339,544611.00
05/23/2016 19:15,2,0.545,ACTIVE,213.74,342.05,59.981,1464045303,"201051344000983","219011344069620",28.09,27.30,0,333.93,358.58,15.5,13.1,0.106,420797.7,420797.7,31869,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045340,544612.00
05/23/2016 19:15,2,0.525,ACTIVE,213.51,342.65,59.991,1464045303,"201051344001158","219011344069620",27.27,27.80,0,334.24,358.58,14.6,12.1,0.097,415193.8,415193.8,32130,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045341,544613.00
05/23/2016 19:15,2,0.506,ACTIVE,213.96,343.55,59.986,1464045303,"201051344000576","219011344069620",28.31,26.50,0,334.84,359.18,14.5,12.1,0.093,422203.2,422203.2,31536,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045342,544614.00
05/23/2016 19:15,2,0.455,ACTIVE,212.83,341.15,60.012,1464045303,"274151322000087","219011344069620",26.30,37.30,0,333.93,349.56,12.2,9.8,0.053,652877.9,652877.9,25319,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464045343,544615.00
05/23/2016 19:30,2,0.258,ACTIVE,213.06,339.04,59.981,1464046203,"201051344000645","219011344069620",26.44,26.50,0,334.84,351.07,7.0,4.8,0.027,421731.8,421731.8,31674,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046204,544616.00
05/23/2016 19:30,2,0.195,ACTIVE,211.70,337.24,59.975,1464046203,"274151322000085","219011344069620",25.62,31.80,0,334.54,344.76,5.1,3.0,0.018,681148.9,681148.9,25236,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046205,544617.00
05/23/2016 19:30,2,0.270,ACTIVE,213.06,341.15,59.981,1464046203,"201051344000633","219011344069620",26.96,27.00,0,334.54,352.87,7.4,5.2,0.022,412833.8,412833.8,32147,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046206,544618.00
05/23/2016 19:30,2,0.275,ACTIVE,212.83,338.44,59.975,1464046203,"201051344000469","219011344069620",26.94,25.50,0,333.63,351.07,7.5,5.4,0.027,414142.7,414142.7,32085,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046207,544619.00
05/23/2016 19:30,2,0.279,ACTIVE,211.93,336.64,59.975,1464046203,"201051344000646","219011344069620",26.02,28.30,0,331.53,347.76,7.4,5.2,0.035,417735.4,417735.4,36641,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046208,544620.00
05/23/2016 19:30,2,0.223,ACTIVE,211.25,336.04,59.981,1464046203,"274151322000052","219011344069620",25.52,32.20,0,333.63,344.76,5.8,3.6,0.022,694124.2,694124.2,25463,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046209,544621.00
05/23/2016 19:30,2,0.307,ACTIVE,212.38,337.84,59.975,1464046203,"201051344000585","219011344069620",26.48,28.00,0,331.53,348.66,8.2,6.0,0.031,424479.8,424479.8,36643,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046210,544622.00
05/23/2016 19:30,2,0.271,ACTIVE,211.93,336.04,59.986,1464046203,"201051344001230","219011344069620",26.38,27.80,0,331.53,346.26,7.3,5.1,0.027,421447.0,421447.0,36444,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046211,544623.00
05/23/2016 19:30,2,0.264,ACTIVE,212.61,336.94,59.965,1464046203,"201051344000582","219011344069620",26.04,27.50,0,333.03,348.36,7.0,4.8,0.031,414841.2,414841.2,36611,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046212,544624.00
05/23/2016 19:30,2,0.281,ACTIVE,211.93,336.64,59.970,1464046203,"201051344000955","219011344069620",26.98,28.50,0,331.53,347.16,7.7,5.5,0.031,427081.9,427081.9,36545,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046213,544625.00
05/23/2016 19:30,2,0.119,ACTIVE,211.70,337.24,59.981,1464046203,"274151322000094","219011344069620",30.42,33.50,0,334.84,399.76,3.7,1.6,0.013,560430.0,560430.0,26498,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046213,544626.00
05/23/2016 19:30,2,0.299,ACTIVE,212.61,338.14,59.965,1464046203,"201051344000579","219011344069620",27.14,28.00,0,335.14,351.07,8.2,6.0,0.031,428138.4,428138.4,12158,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046214,544627.00
05/23/2016 19:30,2,0.279,ACTIVE,212.38,336.64,59.965,1464046203,"201051344000890","219011344069620",26.96,28.80,0,331.83,348.36,7.7,5.5,0.031,424255.9,424255.9,36562,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046215,544628.00
05/23/2016 19:30,2,0.268,ACTIVE,212.38,336.94,59.965,1464046203,"201051344000438","219011344069620",26.30,28.50,0,332.73,348.36,7.2,5.0,0.031,426293.0,426293.0,36566,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046216,544629.00
05/23/2016 19:30,2,0.289,ACTIVE,212.38,336.94,59.986,1464046203,"201051344000417","219011344069620",26.46,29.00,0,332.13,348.36,7.8,5.6,0.031,418807.1,418807.1,36726,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046217,544630.00
05/23/2016 19:30,2,0.197,ACTIVE,211.70,337.24,59.975,1464046203,"274151322000083","219011344069620",25.37,32.40,0,333.93,344.76,5.1,3.0,0.022,687894.9,687894.9,25535,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046218,544631.00
05/23/2016 19:30,2,0.211,ACTIVE,212.16,336.34,59.975,1464046203,"274151322000076","219011344069620",26.22,31.80,0,335.14,345.36,5.6,3.5,0.027,732460.1,732460.1,25534,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046219,544632.00
05/23/2016 19:30,2,0.279,ACTIVE,212.61,338.44,59.975,1464046203,"201051344000868","219011344069620",26.62,25.80,0,334.54,350.47,7.5,5.4,0.027,413280.3,413280.3,31806,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046220,544633.00
05/23/2016 19:30,2,0.203,ACTIVE,211.48,337.24,59.991,1464046203,"274151322000095","219011344069620",25.39,32.00,0,334.24,344.45,5.2,3.1,0.022,724927.5,724927.5,25447,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046221,544634.00
05/23/2016 19:30,2,0.254,ACTIVE,212.83,339.95,59.965,1464046203,"201051344000988","219011344069620",25.86,26.80,0,334.24,351.97,6.7,4.5,0.031,410381.7,410381.7,32104,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046222,544635.00
05/23/2016 19:30,2,0.264,ACTIVE,212.16,336.04,59.970,1464046203,"201051344001025","219011344069620",26.52,27.80,0,332.13,347.76,7.1,4.9,0.031,424220.1,424220.1,36616,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046223,544636.00
