ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 19:30,2,0.273,ACTIVE,212.83,338.44,60.007,1464046203,"201051344000458","219011344069620",26.48,27.00,0,334.54,349.86,7.4,5.2,0.027,421199.7,421199.7,32031,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046224,544637.00
05/23/2016 19:30,2,0.268,ACTIVE,213.29,340.25,59.970,1464046203,"201051344000853","219011344069620",26.46,26.30,0,336.34,351.67,7.2,5.0,0.031,419831.9,419831.9,31627,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046225,544638.00
05/23/2016 19:30,2,0.238,ACTIVE,212.83,338.14,59.981,1464046203,"201051344000685","219011344069620",26.12,27.80,0,332.43,348.66,6.3,4.2,0.031,425837.0,425837.0,36453,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046226,544639.00
05/23/2016 19:30,2,0.262,ACTIVE,212.38,337.24,59.975,1464046203,"201051344000917","219011344069620",26.50,27.80,0,331.53,348.36,7.1,4.9,0.027,422717.1,422717.1,36456,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046227,544640.00
05/23/2016 19:30,2,0.266,ACTIVE,212.61,337.24,59.975,1464046203,"201051344001145","219011344069620",26.14,27.00,0,332.73,348.66,7.0,4.9,0.031,427895.9,427895.9,36307,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046228,544641.00
05/23/2016 19:30,2,0.252,ACTIVE,212.61,337.24,60.002,1464046203,"201051344000651","219011344069620",26.38,27.30,0,332.13,348.36,6.8,4.6,0.027,420151.6,420151.6,36672,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046229,544642.00
05/23/2016 19:30,2,0.182,ACTIVE,211.48,336.04,59.959,1464046203,"274151322000088","219011344069620",23.99,31.50,0,333.03,343.85,4.4,2.4,0.022,665013.0,665013.0,25201,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046230,544643.00
05/23/2016 19:30,2,0.139,ACTIVE,212.38,336.94,59.970,1464046203,"274151322000068","219011344069620",30.77,33.30,0,335.14,398.86,4.4,2.3,0.018,560149.6,560149.6,26707,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046231,544644.00
05/23/2016 19:30,2,0.283,ACTIVE,212.16,335.74,60.012,1464046203,"201051344001135","219011344069620",27.10,27.80,0,331.83,346.56,7.8,5.7,0.027,416212.3,416212.3,36611,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046232,544645.00
05/23/2016 19:30,2,0.266,ACTIVE,212.61,339.04,59.970,1464046203,"201051344000594","219011344069620",27.19,28.80,0,332.73,349.56,7.3,5.1,0.031,424971.9,424971.9,32063,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046233,544646.00
05/23/2016 19:30,2,0.262,ACTIVE,212.38,336.34,59.970,1464046203,"201051344001203","219011344069620",27.02,28.00,0,332.43,348.36,7.2,5.1,0.027,423214.4,423214.4,36641,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046234,544647.00
05/23/2016 19:30,2,0.191,ACTIVE,211.70,335.74,59.981,1464046203,"274151322000054","219011344069620",25.37,31.50,0,333.33,344.45,4.9,2.8,0.022,679268.4,679268.4,25231,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046235,544648.00
05/23/2016 19:30,2,0.293,ACTIVE,212.83,339.04,59.970,1464046203,"201051344000867","219011344069620",22.34,26.80,0,333.93,350.17,6.7,4.5,0.022,412533.0,412533.0,32069,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046236,544649.00
05/23/2016 19:30,2,0.270,ACTIVE,212.61,337.54,59.981,1464046203,"201051344001093","219011344069620",27.12,27.50,0,332.43,347.76,7.4,5.2,0.022,421806.9,421806.9,36506,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046237,544650.00
05/23/2016 19:30,2,0.240,ACTIVE,212.83,339.34,59.975,1464046203,"201051344000900","219011344069620",25.98,25.80,0,333.93,350.17,6.4,4.2,0.031,428258.4,428258.4,31460,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046238,544651.00
05/23/2016 19:30,2,0.273,ACTIVE,213.06,339.04,59.986,1464046203,"201051344000648","219011344069620",26.46,26.00,0,336.04,350.77,7.4,5.2,0.031,420087.1,420087.1,31752,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046239,544652.00
05/23/2016 19:30,2,0.273,ACTIVE,212.83,338.74,59.981,1464046203,"201051344000569","219011344069620",26.34,26.80,0,334.54,350.17,7.3,5.1,0.027,429310.8,429310.8,31386,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046240,544653.00
05/23/2016 19:30,2,0.289,ACTIVE,212.83,338.14,59.986,1464046203,"201051344000983","219011344069620",26.72,26.50,0,333.93,349.86,7.8,5.7,0.031,420799.9,420799.9,31870,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046241,544654.00
05/23/2016 19:30,2,0.260,ACTIVE,212.83,338.44,59.996,1464046203,"201051344001158","219011344069620",26.18,26.80,0,334.54,350.77,6.9,4.8,0.035,415195.8,415195.8,32131,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046242,544655.00
05/23/2016 19:30,2,0.262,ACTIVE,213.06,339.65,59.975,1464046203,"201051344000576","219011344069620",26.48,25.80,0,336.04,351.07,7.0,4.9,0.022,422205.2,422205.2,31537,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046243,544656.00
05/23/2016 19:30,2,0.201,ACTIVE,211.93,336.94,59.981,1464046203,"274151322000087","219011344069620",24.73,35.60,0,333.93,345.06,5.0,2.9,0.009,652879.3,652879.3,25320,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464046243,544657.00
05/23/2016 19:45,2,0.246,ACTIVE,213.29,339.65,60.023,1464047103,"201051344000645","219011344069620",26.44,26.00,0,334.24,344.45,6.7,4.5,0.027,421732.9,421732.9,31675,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047105,544658.00
05/23/2016 19:45,2,0.189,ACTIVE,211.70,336.94,60.002,1464047103,"274151322000085","219011344069620",24.71,30.50,0,334.54,340.85,4.8,2.7,0.018,681149.6,681149.6,25237,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047105,544659.00
05/23/2016 19:45,2,0.268,ACTIVE,213.29,340.85,60.023,1464047103,"201051344000633","219011344069620",26.52,26.30,0,332.73,345.66,7.2,5.0,0.031,412835.1,412835.1,32148,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047106,544660.00
05/23/2016 19:45,2,0.268,ACTIVE,212.83,339.04,60.002,1464047103,"201051344000469","219011344069620",26.94,25.00,0,331.83,343.85,7.4,5.2,0.031,414144.0,414144.0,32086,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047107,544661.00
05/23/2016 19:45,2,0.262,ACTIVE,212.16,337.24,60.007,1464047103,"201051344000646","219011344069620",27.06,27.30,0,330.03,341.45,7.2,5.1,0.027,417736.7,417736.7,36642,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047108,544662.00
05/23/2016 19:45,2,0.211,ACTIVE,211.48,335.74,59.991,1464047103,"274151322000052","219011344069620",25.43,31.00,0,333.63,341.45,5.4,3.3,0.018,694125.1,694125.1,25464,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047109,544663.00
05/23/2016 19:45,2,0.293,ACTIVE,212.61,338.44,60.007,1464047103,"201051344000585","219011344069620",26.90,27.30,0,330.93,342.35,8.0,5.8,0.027,424481.3,424481.3,36644,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047110,544664.00
05/23/2016 19:45,2,0.260,ACTIVE,212.38,336.64,60.002,1464047103,"201051344001230","219011344069620",27.04,27.00,0,329.73,341.15,7.1,5.0,0.027,421448.3,421448.3,36445,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047111,544665.00
05/23/2016 19:45,2,0.250,ACTIVE,212.83,337.84,60.018,1464047103,"201051344000582","219011344069620",26.46,26.80,0,331.53,342.05,6.8,4.6,0.027,414842.4,414842.4,36612,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047112,544666.00
05/23/2016 19:45,2,0.275,ACTIVE,212.16,336.94,60.002,1464047103,"201051344000955","219011344069620",26.60,27.80,0,330.33,341.15,7.5,5.3,0.027,427083.3,427083.3,36546,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047113,544667.00
05/23/2016 19:45,2,0.111,ACTIVE,211.70,338.14,59.996,1464047103,"274151322000094","219011344069620",30.30,32.20,0,334.54,340.85,3.5,1.4,0.022,560430.4,560430.4,26499,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047114,544668.00
05/23/2016 19:45,2,0.289,ACTIVE,212.61,337.84,60.039,1464047103,"201051344000579","219011344069620",27.27,27.30,0,333.03,344.15,8.0,5.8,0.031,428139.9,428139.9,12159,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047114,544669.00
05/23/2016 19:45,2,0.268,ACTIVE,212.38,336.04,60.007,1464047103,"201051344000890","219011344069620",27.19,28.00,0,330.63,342.35,7.4,5.2,0.027,424257.3,424257.3,36563,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047115,544670.00
05/23/2016 19:45,2,0.256,ACTIVE,212.61,337.54,60.002,1464047103,"201051344000438","219011344069620",26.76,27.50,0,331.83,342.35,7.0,4.8,0.022,426294.3,426294.3,36567,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047116,544671.00
05/23/2016 19:45,2,0.279,ACTIVE,212.61,336.64,60.002,1464047103,"201051344000417","219011344069620",26.72,28.30,0,330.63,341.75,7.6,5.4,0.027,418808.5,418808.5,36727,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047117,544672.00
05/23/2016 19:45,2,0.188,ACTIVE,211.48,337.54,60.028,1464047103,"274151322000083","219011344069620",25.05,31.30,0,333.63,340.85,4.8,2.7,0.022,687895.6,687895.6,25536,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047118,544673.00
05/23/2016 19:45,2,0.199,ACTIVE,211.70,337.54,60.007,1464047103,"274151322000076","219011344069620",25.98,30.80,0,334.84,341.15,5.2,3.1,0.018,732461.0,732461.0,25535,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047119,544674.00
05/23/2016 19:45,2,0.271,ACTIVE,212.38,338.74,59.996,1464047103,"201051344000868","219011344069620",26.48,25.30,0,332.73,343.85,7.3,5.2,0.027,413281.6,413281.6,31807,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047120,544675.00
05/23/2016 19:45,2,0.195,ACTIVE,211.48,337.54,59.996,1464047103,"274151322000095","219011344069620",25.09,31.00,0,333.33,340.25,5.0,2.9,0.022,724928.2,724928.2,25448,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047121,544676.00
05/23/2016 19:45,2,0.246,ACTIVE,212.38,339.34,59.996,1464047103,"201051344000988","219011344069620",25.66,26.00,0,332.43,345.36,6.4,4.3,0.035,410382.9,410382.9,32105,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047122,544677.00
05/23/2016 19:45,2,0.250,ACTIVE,212.16,336.04,59.996,1464047103,"201051344001025","219011344069620",26.98,27.00,0,330.93,341.75,6.9,4.7,0.027,424221.4,424221.4,36617,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047123,544678.00
05/23/2016 19:45,2,0.268,ACTIVE,212.61,337.84,60.007,1464047103,"201051344000458","219011344069620",26.10,26.50,0,333.63,343.85,7.1,4.9,0.027,421201.0,421201.0,32032,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047124,544679.00
05/23/2016 19:45,2,0.258,ACTIVE,213.29,339.95,59.996,1464047103,"201051344000853","219011344069620",26.64,25.80,0,335.14,345.66,7.0,4.8,0.022,419833.2,419833.2,31628,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047124,544680.00
05/23/2016 19:45,2,0.230,ACTIVE,212.61,338.14,59.991,1464047103,"201051344000685","219011344069620",26.16,27.00,0,331.23,342.95,6.1,4.0,0.027,425838.0,425838.0,36454,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047125,544681.00
05/23/2016 19:45,2,0.260,ACTIVE,212.61,337.84,59.991,1464047103,"201051344000917","219011344069620",26.40,27.30,0,329.73,342.65,7.0,4.8,0.027,422718.4,422718.4,36457,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047126,544682.00
05/23/2016 19:45,2,0.254,ACTIVE,212.83,337.54,60.002,1464047103,"201051344001145","219011344069620",26.54,26.50,0,332.43,342.05,6.8,4.7,0.022,427897.2,427897.2,36308,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047127,544683.00
05/23/2016 19:45,2,0.244,ACTIVE,212.61,337.54,59.986,1464047103,"201051344000651","219011344069620",26.44,26.50,0,331.83,342.65,6.6,4.4,0.027,420152.8,420152.8,36673,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047128,544684.00
05/23/2016 19:45,2,0.170,ACTIVE,211.03,336.94,59.996,1464047103,"274151322000088","219011344069620",23.91,30.30,0,333.03,340.55,4.1,2.0,0.018,665013.6,665013.6,25202,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047129,544685.00
05/23/2016 19:45,2,0.131,ACTIVE,212.16,338.14,59.981,1464047103,"274151322000068","219011344069620",30.45,32.20,0,335.14,347.76,4.0,2.0,0.018,560150.1,560150.1,26708,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047130,544686.00
05/23/2016 19:45,2,0.281,ACTIVE,212.16,335.74,59.986,1464047103,"201051344001135","219011344069620",26.82,27.00,0,330.93,341.45,7.6,5.4,0.027,416213.7,416213.7,36612,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047131,544687.00
05/23/2016 19:45,2,0.258,ACTIVE,212.38,338.44,59.981,1464047103,"201051344000594","219011344069620",27.35,27.80,0,332.13,343.55,7.2,5.0,0.022,424973.2,424973.2,32064,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047132,544688.00
05/23/2016 19:45,2,0.262,ACTIVE,212.61,336.34,59.981,1464047103,"201051344001203","219011344069620",26.84,27.30,0,331.53,342.95,7.1,4.9,0.027,423215.7,423215.7,36642,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047133,544689.00
05/23/2016 19:45,2,0.180,ACTIVE,211.48,336.64,59.981,1464047103,"274151322000054","219011344069620",25.05,30.50,0,333.33,340.85,4.6,2.5,0.009,679269.1,679269.1,25232,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047134,544690.00
05/23/2016 19:45,2,0.266,ACTIVE,212.83,337.84,59.981,1464047103,"201051344000867","219011344069620",26.48,26.30,0,334.24,343.25,7.2,5.0,0.027,412534.4,412534.4,32070,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047135,544691.00
05/23/2016 19:45,2,0.264,ACTIVE,212.38,337.24,59.986,1464047103,"201051344001093","219011344069620",27.08,26.80,0,331.23,342.65,7.3,5.1,0.022,421808.2,421808.2,36507,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047136,544692.00
05/23/2016 19:45,2,0.225,ACTIVE,212.61,338.44,59.986,1464047103,"201051344000900","219011344069620",27.08,25.30,0,333.03,343.25,6.2,4.0,0.027,428259.5,428259.5,31461,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047137,544693.00
05/23/2016 19:45,2,0.266,ACTIVE,212.83,338.44,59.986,1464047103,"201051344000648","219011344069620",26.50,25.50,0,333.63,344.45,7.2,5.0,0.027,420088.4,420088.4,31753,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047138,544694.00
05/23/2016 19:45,2,0.260,ACTIVE,212.61,338.44,59.975,1464047103,"201051344000569","219011344069620",26.88,26.30,0,333.33,343.85,7.1,4.9,0.022,429312.2,429312.2,31387,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047139,544695.00
05/23/2016 19:45,2,0.277,ACTIVE,212.38,337.54,59.975,1464047103,"201051344000983","219011344069620",27.02,26.00,0,332.13,343.25,7.6,5.4,0.027,420801.3,420801.3,31871,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047140,544696.00
05/23/2016 19:45,2,0.252,ACTIVE,212.61,338.44,59.981,1464047103,"201051344001158","219011344069620",26.44,26.00,0,330.93,344.15,6.8,4.6,0.031,415197.0,415197.0,32132,0,0,0,L,1122011218,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047141,544697.00
05/23/2016 19:45,2,0.256,ACTIVE,213.06,339.65,59.986,1464047103,"201051344000576","219011344069620",26.26,25.30,0,333.33,344.76,6.8,4.7,0.031,422206.5,422206.5,31538,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047142,544698.00
05/23/2016 19:45,2,0.189,ACTIVE,211.48,336.04,59.970,1464047103,"274151322000087","219011344069620",24.77,34.00,0,333.63,341.15,4.8,2.7,0.018,652880.1,652880.1,25321,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464047143,544699.00
05/23/2016 20:00,2,0.258,ACTIVE,213.51,339.34,60.018,1464048003,"201051344000645","219011344069620",25.94,25.50,0,334.54,344.76,6.8,4.6,0.031,421734.2,421734.2,31676,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048005,544700.00
05/23/2016 20:00,2,0.188,ACTIVE,212.16,337.54,60.007,1464048003,"274151322000085","219011344069620",25.84,29.80,0,334.54,341.45,4.9,2.8,0.022,681150.4,681150.4,25238,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048005,544701.00
05/23/2016 20:00,2,0.268,ACTIVE,213.74,341.45,60.012,1464048003,"201051344000633","219011344069620",26.80,25.80,0,333.03,345.96,7.3,5.1,0.031,412836.5,412836.5,32149,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048006,544702.00
05/23/2016 20:00,2,0.277,ACTIVE,213.06,339.34,60.012,1464048003,"201051344000469","219011344069620",26.14,24.50,0,331.53,344.15,7.4,5.2,0.035,414145.4,414145.4,32087,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048007,544703.00
05/23/2016 20:00,2,0.270,ACTIVE,211.93,336.34,60.012,1464048003,"201051344000646","219011344069620",26.90,26.50,0,331.23,342.05,7.3,5.2,0.027,417738.0,417738.0,36643,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048008,544704.00
05/23/2016 20:00,2,0.217,ACTIVE,211.93,336.04,59.991,1464048003,"274151322000052","219011344069620",25.43,30.30,0,333.63,341.75,5.6,3.4,0.009,694126.0,694126.0,25465,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048009,544705.00
05/23/2016 20:00,2,0.293,ACTIVE,212.61,337.54,59.986,1464048003,"201051344000585","219011344069620",27.04,26.80,0,331.83,342.35,8.1,5.8,0.027,424482.8,424482.8,36645,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048010,544706.00
05/23/2016 20:00,2,0.270,ACTIVE,212.38,335.74,60.018,1464048003,"201051344001230","219011344069620",26.64,26.50,0,330.63,341.45,7.3,5.1,0.027,421449.6,421449.6,36446,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048011,544707.00
05/23/2016 20:00,2,0.256,ACTIVE,213.06,337.24,60.007,1464048003,"201051344000582","219011344069620",26.34,26.00,0,332.13,342.35,6.9,4.7,0.027,414843.7,414843.7,36613,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048012,544708.00
05/23/2016 20:00,2,0.281,ACTIVE,212.16,336.04,60.012,1464048003,"201051344000955","219011344069620",26.62,27.00,0,331.23,341.15,7.6,5.4,0.027,427084.8,427084.8,36547,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048013,544709.00
05/23/2016 20:00,2,0.113,ACTIVE,212.16,337.84,60.002,1464048003,"274151322000094","219011344069620",30.40,31.00,0,334.54,344.45,3.5,1.5,0.013,560430.9,560430.9,26500,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048014,544710.00
05/23/2016 20:00,2,0.287,ACTIVE,213.06,338.44,60.007,1464048003,"201051344000579","219011344069620",27.41,26.80,0,333.03,343.55,8.0,5.8,0.027,428141.4,428141.4,12160,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048015,544711.00
05/23/2016 20:00,2,0.271,ACTIVE,212.61,336.34,60.023,1464048003,"201051344000890","219011344069620",27.21,27.30,0,330.93,341.45,7.5,5.3,0.027,424258.7,424258.7,36564,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048016,544712.00
05/23/2016 20:00,2,0.256,ACTIVE,212.61,336.94,60.028,1464048003,"201051344000438","219011344069620",27.02,27.00,0,332.13,342.35,7.0,4.9,0.027,426295.6,426295.6,36568,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048017,544713.00
05/23/2016 20:00,2,0.281,ACTIVE,212.38,336.64,60.002,1464048003,"201051344000417","219011344069620",27.02,27.30,0,330.33,341.75,7.7,5.5,0.027,418809.9,418809.9,36728,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048018,544714.00
05/23/2016 20:00,2,0.189,ACTIVE,212.16,337.24,60.012,1464048003,"274151322000083","219011344069620",25.23,30.50,0,333.93,341.45,4.9,2.8,0.022,687896.4,687896.4,25537,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048018,544715.00
05/23/2016 20:00,2,0.201,ACTIVE,212.38,337.84,60.007,1464048003,"274151322000076","219011344069620",25.84,30.00,0,334.54,341.75,5.3,3.2,0.022,732461.9,732461.9,25536,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048019,544716.00
05/23/2016 20:00,2,0.277,ACTIVE,212.83,338.74,60.012,1464048003,"201051344000868","219011344069620",26.12,25.00,0,332.13,343.55,7.4,5.2,0.031,413283.0,413283.0,31808,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048020,544717.00
05/23/2016 20:00,2,0.191,ACTIVE,212.16,336.34,60.007,1464048003,"274151322000095","219011344069620",25.68,30.30,0,333.63,340.85,5.0,2.9,0.018,724929.0,724929.0,25449,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048021,544718.00
05/23/2016 20:00,2,0.244,ACTIVE,213.06,339.65,60.018,1464048003,"201051344000988","219011344069620",26.06,25.80,0,332.43,345.36,6.5,4.3,0.027,410384.0,410384.0,32106,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048022,544719.00
05/23/2016 20:00,2,0.254,ACTIVE,212.38,335.44,60.012,1464048003,"201051344001025","219011344069620",26.96,26.50,0,331.53,341.45,7.0,4.8,0.027,424222.7,424222.7,36618,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048023,544720.00
05/23/2016 20:00,2,0.262,ACTIVE,213.06,338.44,60.007,1464048003,"201051344000458","219011344069620",26.48,26.00,0,332.73,343.85,7.1,4.9,0.027,421202.3,421202.3,32033,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048024,544721.00
05/23/2016 20:00,2,0.262,ACTIVE,213.74,340.55,60.012,1464048003,"201051344000853","219011344069620",26.66,25.30,0,334.24,345.06,7.1,4.9,0.027,419834.6,419834.6,31629,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048025,544722.00
05/23/2016 20:00,2,0.225,ACTIVE,212.83,337.54,60.007,1464048003,"201051344000685","219011344069620",26.92,26.50,0,331.53,343.25,6.2,4.0,0.022,425839.2,425839.2,36455,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048026,544723.00
05/23/2016 20:00,2,0.258,ACTIVE,212.61,336.64,60.007,1464048003,"201051344000917","219011344069620",26.90,26.80,0,330.63,342.05,7.0,4.9,0.018,422719.7,422719.7,36458,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048026,544724.00
05/23/2016 20:00,2,0.252,ACTIVE,212.83,336.94,60.012,1464048003,"201051344001145","219011344069620",26.70,25.80,0,332.43,343.25,6.9,4.7,0.022,427898.5,427898.5,36309,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048027,544725.00
05/23/2016 20:00,2,0.248,ACTIVE,212.61,337.24,60.007,1464048003,"201051344000651","219011344069620",26.18,26.00,0,332.13,342.35,6.6,4.5,0.027,420154.0,420154.0,36674,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048029,544726.00
05/23/2016 20:00,2,0.172,ACTIVE,211.70,336.94,59.996,1464048003,"274151322000088","219011344069620",23.93,29.50,0,333.33,341.45,4.2,2.1,0.018,665014.2,665014.2,25203,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048029,544727.00
05/23/2016 20:00,2,0.129,ACTIVE,212.83,337.54,60.028,1464048003,"274151322000068","219011344069620",30.53,31.00,0,335.14,354.67,4.0,2.0,0.018,560150.7,560150.7,26709,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048030,544728.00
05/23/2016 20:00,2,0.279,ACTIVE,211.93,335.44,60.012,1464048003,"201051344001135","219011344069620",27.04,26.30,0,330.93,341.15,7.7,5.5,0.027,416215.2,416215.2,36613,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048031,544729.00
05/23/2016 20:00,2,0.262,ACTIVE,212.61,338.74,60.007,1464048003,"201051344000594","219011344069620",27.04,27.30,0,331.83,343.85,7.2,5.0,0.022,424974.6,424974.6,32065,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048032,544730.00
05/23/2016 20:00,2,0.260,ACTIVE,212.61,336.34,60.007,1464048003,"201051344001203","219011344069620",26.82,26.80,0,331.83,342.95,7.1,4.9,0.027,423217.1,423217.1,36643,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048033,544731.00
05/23/2016 20:00,2,0.178,ACTIVE,211.93,335.74,60.012,1464048003,"274151322000054","219011344069620",25.43,29.80,0,333.33,340.85,4.6,2.5,0.009,679269.9,679269.9,25233,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048034,544732.00
05/23/2016 20:00,2,0.262,ACTIVE,212.83,337.54,60.007,1464048003,"201051344000867","219011344069620",26.78,26.00,0,333.03,343.25,7.1,5.0,0.022,412535.7,412535.7,32071,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048035,544733.00
05/23/2016 20:00,2,0.273,ACTIVE,212.38,336.64,60.012,1464048003,"201051344001093","219011344069620",26.34,26.50,0,332.13,342.35,7.3,5.1,0.027,421809.6,421809.6,36508,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048036,544734.00
05/23/2016 20:00,2,0.221,ACTIVE,212.83,339.04,60.012,1464048003,"201051344000900","219011344069620",26.96,25.00,0,332.73,343.55,6.1,3.9,0.022,428260.6,428260.6,31462,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048037,544735.00
05/23/2016 20:00,2,0.262,ACTIVE,213.06,339.04,60.007,1464048003,"201051344000648","219011344069620",26.68,25.00,0,333.63,343.85,7.1,4.9,0.027,420089.8,420089.8,31754,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048038,544736.00
05/23/2016 20:00,2,0.260,ACTIVE,212.83,339.04,60.007,1464048003,"201051344000569","219011344069620",26.48,25.80,0,332.73,343.55,7.0,4.8,0.022,429313.5,429313.5,31388,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048039,544737.00
05/23/2016 20:00,2,0.277,ACTIVE,213.06,338.74,60.018,1464048003,"201051344000983","219011344069620",26.74,25.50,0,331.83,343.25,7.5,5.4,0.027,420802.8,420802.8,31872,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048040,544738.00
05/23/2016 20:00,2,0.244,ACTIVE,212.83,338.14,60.039,1464048003,"201051344001158","219011344069620",26.92,25.50,0,332.43,343.55,6.7,4.5,0.027,415198.3,415198.3,32133,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048041,544739.00
05/23/2016 20:00,2,0.252,ACTIVE,213.29,339.95,60.002,1464048003,"201051344000576","219011344069620",26.36,25.00,0,333.63,344.15,6.8,4.6,0.027,422207.7,422207.7,31539,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048042,544740.00
05/23/2016 20:00,2,0.188,ACTIVE,212.38,337.54,59.996,1464048003,"274151322000087","219011344069620",24.49,33.00,0,333.93,342.35,4.7,2.6,0.013,652880.9,652880.9,25322,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048043,544741.00
05/23/2016 20:15,2,0.191,ACTIVE,213.51,339.04,59.965,1464048903,"201051344000645","219011344069620",26.08,25.30,0,334.54,345.06,5.1,3.0,0.009,421734.9,421734.9,31677,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048904,544742.00
05/23/2016 20:15,2,0.133,ACTIVE,212.38,337.54,59.965,1464048903,"274151322000085","219011344069620",24.25,29.00,0,334.24,339.95,3.3,1.2,0.004,681150.7,681150.7,25239,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048905,544743.00
05/23/2016 20:15,2,0.213,ACTIVE,213.51,340.55,59.970,1464048903,"201051344000633","219011344069620",26.24,25.50,0,333.03,345.96,5.7,3.5,0.004,412837.4,412837.4,32150,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048906,544744.00
05/23/2016 20:15,2,0.217,ACTIVE,213.06,338.74,59.965,1464048903,"201051344000469","219011344069620",26.46,24.30,0,332.13,344.15,5.9,3.7,0.013,414146.3,414146.3,32088,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048907,544745.00
05/23/2016 20:15,2,0.209,ACTIVE,212.16,336.34,59.949,1464048903,"201051344000646","219011344069620",26.48,26.00,0,329.13,340.85,5.6,3.5,0.009,417738.9,417738.9,36644,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048908,544746.00
05/23/2016 20:15,2,0.156,ACTIVE,211.70,336.94,59.970,1464048903,"274151322000052","219011344069620",24.89,29.50,0,333.63,340.25,4.0,1.9,0.018,694126.5,694126.5,25466,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048909,544747.00
05/23/2016 20:15,2,0.234,ACTIVE,212.61,336.94,59.938,1464048903,"201051344000585","219011344069620",26.72,26.00,0,331.23,342.05,6.3,4.2,0.009,424483.9,424483.9,36646,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048909,544748.00
05/23/2016 20:15,2,0.221,ACTIVE,212.38,335.74,59.975,1464048903,"201051344001230","219011344069620",25.05,25.80,0,330.03,340.85,5.6,3.5,0.013,421450.5,421450.5,36447,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048910,544749.00
05/23/2016 20:15,2,0.199,ACTIVE,212.83,336.34,59.975,1464048903,"201051344000582","219011344069620",26.12,25.80,0,330.93,341.15,5.3,3.2,0.009,414844.5,414844.5,36614,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048911,544750.00
05/23/2016 20:15,2,0.229,ACTIVE,212.38,335.44,59.933,1464048903,"201051344000955","219011344069620",26.04,26.50,0,330.03,340.85,6.1,3.9,0.013,427085.7,427085.7,36548,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048912,544751.00
05/23/2016 20:15,2,0.074,ACTIVE,212.16,337.24,59.959,1464048903,"274151322000094","219011344069620",29.40,30.00,0,334.84,340.25,2.2,0.2,0.009,560430.9,560430.9,26501,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048913,544752.00
05/23/2016 20:15,2,0.238,ACTIVE,213.06,338.14,59.965,1464048903,"201051344000579","219011344069620",26.70,26.30,0,333.93,343.25,6.5,4.3,0.013,428142.5,428142.5,12161,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048914,544753.00
05/23/2016 20:15,2,0.221,ACTIVE,212.38,335.74,59.975,1464048903,"201051344000890","219011344069620",26.42,26.80,0,330.03,341.45,5.9,3.8,0.009,424259.6,424259.6,36565,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048915,544754.00
05/23/2016 20:15,2,0.205,ACTIVE,212.61,336.64,59.975,1464048903,"201051344000438","219011344069620",26.48,26.30,0,331.53,341.75,5.5,3.4,0.013,426296.5,426296.5,36569,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048916,544755.00
05/23/2016 20:15,2,0.230,ACTIVE,212.61,336.64,59.975,1464048903,"201051344000417","219011344069620",26.24,26.80,0,330.93,341.15,6.2,4.0,0.013,418811.0,418811.0,36729,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048917,544756.00
05/23/2016 20:15,2,0.135,ACTIVE,212.16,337.24,59.965,1464048903,"274151322000083","219011344069620",24.51,29.80,0,333.33,340.55,3.4,1.3,0.009,687896.7,687896.7,25538,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048918,544757.00
05/23/2016 20:15,2,0.143,ACTIVE,212.83,337.24,59.970,1464048903,"274151322000076","219011344069620",25.50,29.30,0,334.84,340.55,3.7,1.6,0.013,732462.3,732462.3,25537,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048919,544758.00
05/23/2016 20:15,2,0.217,ACTIVE,213.06,338.44,59.986,1464048903,"201051344000868","219011344069620",26.02,24.50,0,332.73,344.15,5.8,3.6,0.013,413284.0,413284.0,31809,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048920,544759.00
05/23/2016 20:15,2,0.131,ACTIVE,212.16,336.34,59.981,1464048903,"274151322000095","219011344069620",25.37,29.30,0,333.93,339.95,3.4,1.3,0.009,724929.4,724929.4,25450,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048921,544760.00
05/23/2016 20:15,2,0.184,ACTIVE,213.06,340.25,60.007,1464048903,"201051344000988","219011344069620",26.12,25.30,0,332.43,345.66,4.9,2.8,0.013,410384.7,410384.7,32107,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048921,544761.00
05/23/2016 20:15,2,0.203,ACTIVE,212.38,335.74,59.991,1464048903,"201051344001025","219011344069620",26.04,25.80,0,330.63,341.75,5.4,3.3,0.009,424223.5,424223.5,36619,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048922,544762.00
05/23/2016 20:15,2,0.209,ACTIVE,213.06,337.24,59.991,1464048903,"201051344000458","219011344069620",26.36,25.80,0,333.03,343.85,5.6,3.5,0.013,421203.2,421203.2,32034,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048923,544763.00
05/23/2016 20:15,2,0.209,ACTIVE,213.74,339.95,59.959,1464048903,"201051344000853","219011344069620",25.66,25.00,0,334.84,345.36,5.5,3.3,0.013,419835.4,419835.4,31630,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048924,544764.00
05/23/2016 20:15,2,0.180,ACTIVE,212.83,337.24,59.996,1464048903,"201051344000685","219011344069620",25.84,26.00,0,330.93,342.95,4.7,2.6,0.009,425839.8,425839.8,36456,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048925,544765.00
05/23/2016 20:15,2,0.207,ACTIVE,212.38,336.64,59.986,1464048903,"201051344000917","219011344069620",26.18,26.30,0,330.03,342.65,5.5,3.4,0.009,422720.6,422720.6,36459,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048926,544766.00
05/23/2016 20:15,2,0.203,ACTIVE,212.83,336.64,59.986,1464048903,"201051344001145","219011344069620",26.40,25.30,0,331.83,342.05,5.5,3.3,0.009,427899.3,427899.3,36310,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048927,544767.00
05/23/2016 20:15,2,0.199,ACTIVE,212.61,336.64,59.996,1464048903,"201051344000651","219011344069620",25.88,25.30,0,331.23,341.45,5.2,3.1,0.013,420154.8,420154.8,36675,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048928,544768.00
05/23/2016 20:15,2,0.117,ACTIVE,211.70,336.04,59.991,1464048903,"274151322000088","219011344069620",22.90,28.80,0,333.03,339.34,2.7,0.7,0.004,665014.4,665014.4,25204,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048929,544769.00
05/23/2016 20:15,2,0.092,ACTIVE,212.83,336.64,60.023,1464048903,"274151322000068","219011344069620",29.48,30.30,0,334.84,340.85,2.8,0.7,0.000,560150.9,560150.9,26710,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048930,544770.00
05/23/2016 20:15,2,0.230,ACTIVE,212.16,334.84,60.018,1464048903,"201051344001135","219011344069620",26.12,26.00,0,330.93,340.55,6.1,4.0,0.013,416216.2,416216.2,36614,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048931,544771.00
05/23/2016 20:15,2,0.213,ACTIVE,212.83,338.14,60.002,1464048903,"201051344000594","219011344069620",26.18,26.80,0,332.13,343.55,5.7,3.5,0.009,424975.5,424975.5,32066,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048932,544772.00
05/23/2016 20:15,2,0.215,ACTIVE,212.38,335.74,60.002,1464048903,"201051344001203","219011344069620",26.04,26.00,0,331.83,342.35,5.7,3.5,0.009,423218.0,423218.0,36644,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048933,544773.00
05/23/2016 20:15,2,0.131,ACTIVE,211.93,337.24,59.996,1464048903,"274151322000054","219011344069620",23.95,29.30,0,333.03,339.65,3.2,1.1,0.013,679270.1,679270.1,25234,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048934,544774.00
05/23/2016 20:15,2,0.209,ACTIVE,213.29,337.24,59.991,1464048903,"201051344000867","219011344069620",26.56,25.50,0,332.73,343.85,5.7,3.6,0.009,412536.6,412536.6,32072,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048935,544775.00
05/23/2016 20:15,2,0.225,ACTIVE,212.38,336.64,59.991,1464048903,"201051344001093","219011344069620",26.16,25.80,0,330.93,340.85,6.0,3.8,0.013,421810.6,421810.6,36509,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048936,544776.00
05/23/2016 20:15,2,0.174,ACTIVE,212.83,338.74,59.991,1464048903,"201051344000900","219011344069620",25.70,24.50,0,332.73,343.25,4.6,2.5,0.013,428261.2,428261.2,31463,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048937,544777.00
05/23/2016 20:15,2,0.213,ACTIVE,213.29,338.14,59.949,1464048903,"201051344000648","219011344069620",26.40,24.80,0,333.33,343.85,5.7,3.6,0.009,420090.7,420090.7,31755,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048938,544778.00
05/23/2016 20:15,2,0.211,ACTIVE,213.06,338.44,60.034,1464048903,"201051344000569","219011344069620",26.26,25.30,0,332.13,342.95,5.6,3.5,0.018,429314.4,429314.4,31389,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048939,544779.00
05/23/2016 20:15,2,0.229,ACTIVE,213.29,338.14,60.012,1464048903,"201051344000983","219011344069620",26.78,25.30,0,333.03,343.85,6.2,4.1,0.009,420803.9,420803.9,31873,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048940,544780.00
