ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 20:15,2,0.184,ACTIVE,213.06,338.14,59.991,1464048903,"201051344001158","219011344069620",27.10,25.00,0,333.03,344.15,5.1,3.0,0.009,415199.1,415199.1,32134,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048941,544781.00
05/23/2016 20:15,2,0.205,ACTIVE,213.51,339.34,59.986,1464048903,"201051344000576","219011344069620",26.26,24.80,0,333.63,344.45,5.5,3.3,0.009,422208.6,422208.6,31540,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048942,544782.00
05/23/2016 20:15,2,0.141,ALERT,212.16,337.54,59.986,1464048903,"274151322000087","219011344069620",22.94,32.00,0,296.66,347.16,3.3,1.3,0.004,652881.2,652881.2,25323,0,0,0,L,1151911521,0,121.78,122.46,0002,29,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464048944,544783.00
05/23/2016 20:30,2,0.184,ACTIVE,213.74,339.04,59.965,1464049803,"201051344000645","219011344069620",25.74,25.00,0,319.21,354.67,4.8,2.7,0.009,421735.6,421735.6,31678,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049804,544784.00
05/23/2016 20:30,2,0.125,ACTIVE,212.61,336.04,59.954,1464049803,"274151322000085","219011344069620",23.64,28.50,0,334.24,339.65,3.0,1.0,0.004,681150.9,681150.9,25240,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049805,544785.00
05/23/2016 20:30,2,0.205,ALERT,213.96,340.55,59.954,1464049803,"201051344000633","219011344069620",26.24,25.00,0,297.87,342.95,5.5,3.3,0.009,412838.2,412838.2,32151,0,0,0,L,1122011218,0,122.23,122.46,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049807,544786.00
05/23/2016 20:30,2,0.209,ACTIVE,213.51,339.04,59.970,1464049803,"201051344000469","219011344069620",26.50,23.80,0,311.99,357.68,5.6,3.5,0.009,414147.2,414147.2,32089,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049808,544787.00
05/23/2016 20:30,2,0.203,ALERT,212.16,336.04,60.002,1464049803,"201051344000646","219011344069620",26.24,25.50,0,296.96,339.04,5.4,3.3,0.009,417739.8,417739.8,36645,0,0,0,L,1122011218,0,122.23,121.10,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049810,544788.00
05/23/2016 20:30,2,0.143,ACTIVE,212.16,336.94,59.970,1464049803,"274151322000052","219011344069620",25.17,28.80,0,333.03,339.95,3.7,1.6,0.009,694126.9,694126.9,25467,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049810,544789.00
05/23/2016 20:30,2,0.227,ACTIVE,212.83,336.64,59.965,1464049803,"201051344000585","219011344069620",26.30,25.50,0,311.39,356.78,6.1,3.9,0.004,424484.9,424484.9,36647,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049811,544790.00
05/23/2016 20:30,2,0.213,ALERT,212.61,335.44,59.970,1464049803,"201051344001230","219011344069620",24.67,25.30,0,297.26,338.44,5.3,3.2,0.009,421451.3,421451.3,36448,0,0,0,L,1122011218,0,122.46,121.33,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049813,544791.00
05/23/2016 20:30,2,0.195,ACTIVE,213.06,336.64,59.965,1464049803,"201051344000582","219011344069620",25.54,25.00,0,316.20,353.47,5.1,3.0,0.009,414845.2,414845.2,36615,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049814,544792.00
05/23/2016 20:30,2,0.217,ACTIVE,212.38,335.74,59.965,1464049803,"201051344000955","219011344069620",26.32,25.80,0,311.99,353.77,5.8,3.7,0.009,427086.7,427086.7,36549,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049815,544793.00
05/23/2016 20:30,2,0.066,ACTIVE_NO_POWER,212.16,337.54,59.949,1464049803,"274151322000094","219011344069620",29.06,29.00,0,319.51,351.67,1.9,0.0,0.004,560430.9,560430.9,26502,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049816,544794.00
05/23/2016 20:30,2,0.230,ACTIVE,213.29,338.44,59.996,1464049803,"201051344000579","219011344069620",26.50,25.80,0,320.11,352.57,6.2,4.1,0.009,428143.5,428143.5,12162,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049817,544795.00
05/23/2016 20:30,2,0.213,ACTIVE,212.61,335.74,59.975,1464049803,"201051344000890","219011344069620",26.00,26.00,0,309.29,357.68,5.7,3.5,0.009,424260.5,424260.5,36566,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049818,544796.00
05/23/2016 20:30,2,0.199,ACTIVE,212.83,336.34,59.965,1464049803,"201051344000438","219011344069620",26.08,25.50,0,314.70,354.07,5.3,3.2,0.009,426297.3,426297.3,36570,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049819,544797.00
05/23/2016 20:30,2,0.221,ACTIVE,212.83,336.34,59.981,1464049803,"201051344000417","219011344069620",26.36,26.30,0,308.69,357.68,5.9,3.8,0.004,418811.9,418811.9,36730,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049819,544798.00
05/23/2016 20:30,2,0.123,ACTIVE,212.16,336.94,59.965,1464049803,"274151322000083","219011344069620",24.31,29.00,0,329.73,342.95,3.0,1.0,0.009,687897.0,687897.0,25539,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049820,544799.00
05/23/2016 20:30,2,0.131,ACTIVE,212.61,336.94,59.975,1464049803,"274151322000076","219011344069620",24.87,28.50,0,334.54,339.65,3.3,1.3,0.009,732462.6,732462.6,25538,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049821,544800.00
05/23/2016 20:30,2,0.199,ACTIVE,213.29,338.44,59.970,1464049803,"201051344000868","219011344069620",26.36,24.30,0,312.29,359.18,5.3,3.2,0.004,413284.8,413284.8,31810,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049822,544801.00
05/23/2016 20:30,2,0.123,ACTIVE,212.16,336.64,59.965,1464049803,"274151322000095","219011344069620",24.45,28.50,0,333.63,339.04,3.1,1.0,0.004,724929.7,724929.7,25451,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049823,544802.00
05/23/2016 20:30,2,0.176,ACTIVE,213.29,339.65,59.986,1464049803,"201051344000988","219011344069620",24.77,25.00,0,321.61,354.37,4.5,2.4,0.009,410385.4,410385.4,32108,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049824,544803.00
05/23/2016 20:30,2,0.191,ACTIVE,212.38,335.74,59.970,1464049803,"201051344001025","219011344069620",26.30,25.30,0,322.81,346.86,5.1,3.0,0.009,424224.3,424224.3,36620,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049825,544804.00
05/23/2016 20:30,2,0.197,ACTIVE,213.29,338.14,59.970,1464049803,"201051344000458","219011344069620",26.38,25.30,0,313.80,358.28,5.3,3.2,0.009,421204.0,421204.0,32035,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049826,544805.00
05/23/2016 20:30,2,0.203,ACTIVE,213.96,339.65,59.928,1464049803,"201051344000853","219011344069620",24.69,24.80,0,317.70,358.88,5.1,3.0,0.009,419836.1,419836.1,31631,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049827,544806.00
05/23/2016 20:30,2,0.172,ACTIVE,213.06,337.54,59.970,1464049803,"201051344000685","219011344069620",25.88,25.50,0,307.48,360.69,4.5,2.4,0.009,425840.4,425840.4,36457,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049828,544807.00
05/23/2016 20:30,2,0.203,ACTIVE,212.61,336.94,59.965,1464049803,"201051344000917","219011344069620",25.33,25.80,0,305.98,359.48,5.2,3.1,0.013,422721.4,422721.4,36460,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049829,544808.00
05/23/2016 20:30,2,0.195,ALERT,212.83,336.64,59.954,1464049803,"201051344001145","219011344069620",25.56,24.80,0,297.26,339.95,5.1,3.0,0.009,427900.1,427900.1,36311,0,0,0,L,1122011218,0,122.23,121.33,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049831,544809.00
05/23/2016 20:30,2,0.186,ACTIVE,212.83,336.64,59.996,1464049803,"201051344000651","219011344069620",25.84,24.80,0,316.80,352.57,4.9,2.8,0.004,420155.5,420155.5,36676,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049832,544810.00
05/23/2016 20:30,2,0.107,ACTIVE,211.48,335.14,59.959,1464049803,"274151322000088","219011344069620",22.07,28.00,0,332.73,338.74,2.4,0.4,0.000,665014.5,665014.5,25205,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049833,544811.00
05/23/2016 20:30,2,0.084,ACTIVE,212.83,337.54,59.965,1464049803,"274151322000068","219011344069620",29.00,29.30,0,325.22,347.16,2.5,0.5,0.004,560151.1,560151.1,26711,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049834,544812.00
05/23/2016 20:30,2,0.223,ACTIVE,212.38,335.44,60.002,1464049803,"201051344001135","219011344069620",25.47,25.30,0,321.61,346.26,5.8,3.6,0.009,416217.2,416217.2,36615,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049835,544813.00
05/23/2016 20:30,2,0.203,ACTIVE,213.06,338.74,59.970,1464049803,"201051344000594","219011344069620",26.06,26.00,0,320.41,352.57,5.4,3.3,0.013,424976.3,424976.3,32067,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049836,544814.00
05/23/2016 20:30,2,0.205,ACTIVE,212.83,336.34,59.986,1464049803,"201051344001203","219011344069620",26.00,25.50,0,314.70,355.58,5.4,3.3,0.004,423218.7,423218.7,36645,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049836,544815.00
05/23/2016 20:30,2,0.121,ACTIVE,211.93,335.44,59.970,1464049803,"274151322000054","219011344069620",23.22,28.50,0,333.03,339.34,2.8,0.8,0.009,679270.4,679270.4,25235,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049837,544816.00
05/23/2016 20:30,2,0.201,ALERT,213.51,337.84,59.970,1464049803,"201051344000867","219011344069620",26.26,25.30,0,299.37,341.45,5.4,3.3,0.009,412537.5,412537.5,32073,0,0,0,L,1122011218,0,122.01,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049839,544817.00
05/23/2016 20:30,2,0.217,ALERT,212.61,336.64,59.970,1464049803,"201051344001093","219011344069620",25.72,25.50,0,297.57,339.34,5.7,3.6,0.009,421811.4,421811.4,36510,0,0,0,L,1122011218,0,122.01,121.33,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049841,544818.00
05/23/2016 20:30,2,0.160,ACTIVE,213.06,338.74,59.965,1464049803,"201051344000900","219011344069620",25.76,24.30,0,315.30,355.58,4.2,2.2,0.009,428261.8,428261.8,31464,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049842,544819.00
05/23/2016 20:30,2,0.207,ACTIVE,213.51,338.74,59.970,1464049803,"201051344000648","219011344069620",25.84,24.30,0,316.50,357.68,5.4,3.3,0.009,420091.6,420091.6,31756,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049843,544820.00
05/23/2016 20:30,2,0.195,ACTIVE,213.29,338.14,59.965,1464049803,"201051344000569","219011344069620",26.64,25.00,0,324.32,350.77,5.3,3.2,0.009,429315.2,429315.2,31390,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049844,544821.00
05/23/2016 20:30,2,0.219,ACTIVE,213.29,337.84,59.959,1464049803,"201051344000983","219011344069620",25.94,24.80,0,312.89,358.88,5.8,3.7,0.009,420804.8,420804.8,31874,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049845,544822.00
05/23/2016 20:30,2,0.188,ALERT,213.29,338.14,59.970,1464049803,"201051344001158","219011344069620",26.02,24.80,0,299.07,341.15,5.0,2.9,0.009,415199.8,415199.8,32135,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049846,544823.00
05/23/2016 20:30,2,0.197,ALERT,213.51,339.34,59.965,1464049803,"201051344000576","219011344069620",25.17,24.30,0,299.37,342.05,5.0,2.9,0.009,422209.3,422209.3,31541,0,0,0,L,1122011218,0,122.01,122.23,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049848,544824.00
05/23/2016 20:30,2,0.129,ACTIVE,212.38,326.42,59.965,1464049803,"274151322000087","219011344069620",22.32,30.80,0,296.66,339.65,2.9,0.9,0.000,652881.4,652881.4,25325,0,0,0,L,1151911521,0,122.01,122.46,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464049849,544825.00
05/23/2016 20:45,2,0.160,ALERT,213.74,339.95,59.959,1464050703,"201051344000645","219011344069620",25.66,24.50,0,300.27,342.05,4.2,2.1,0.000,421736.1,421736.1,31679,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050705,544826.00
05/23/2016 20:45,2,0.098,ACTIVE,212.38,337.54,59.959,1464050703,"274151322000085","219011344069620",23.84,27.80,0,327.92,344.45,2.4,0.4,0.000,681151.1,681151.1,25241,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050706,544827.00
05/23/2016 20:45,2,0.189,ACTIVE,213.74,340.55,59.959,1464050703,"201051344000633","219011344069620",24.77,24.80,0,297.87,344.45,4.8,2.7,0.004,412838.8,412838.8,32153,0,0,0,L,1122011218,0,122.23,122.23,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050707,544828.00
05/23/2016 20:45,2,0.195,ALERT,213.29,338.44,59.959,1464050703,"201051344000469","219011344069620",24.85,23.50,0,299.07,342.05,5.0,2.9,0.004,414147.9,414147.9,32090,0,0,0,L,1122011218,0,121.33,122.46,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050709,544829.00
05/23/2016 20:45,2,0.189,ACTIVE,212.16,335.74,59.959,1464050703,"201051344000646","219011344069620",25.25,25.00,0,296.36,339.65,4.8,2.7,0.004,417740.5,417740.5,36647,0,0,0,L,1122011218,0,122.23,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050710,544830.00
05/23/2016 20:45,2,0.119,ACTIVE,212.16,335.74,59.975,1464050703,"274151322000052","219011344069620",24.81,28.30,0,333.03,339.65,3.0,1.0,0.000,694127.1,694127.1,25468,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050711,544831.00
05/23/2016 20:45,2,0.211,ALERT,212.61,336.04,59.954,1464050703,"201051344000585","219011344069620",24.83,25.00,0,296.66,340.85,5.3,3.2,0.004,424485.7,424485.7,36648,0,0,0,L,1122011218,0,121.55,121.78,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050713,544832.00
05/23/2016 20:45,2,0.184,ACTIVE,212.38,335.44,59.949,1464050703,"201051344001230","219011344069620",24.47,24.80,0,297.26,338.14,4.6,2.5,0.004,421451.9,421451.9,36450,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050714,544833.00
05/23/2016 20:45,2,0.199,ALERT,211.93,335.44,59.970,1464050703,"201051344000955","219011344069620",24.97,25.30,0,297.26,339.34,5.0,2.9,0.000,427087.4,427087.4,36550,0,0,0,L,1122011218,0,121.55,121.33,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050717,544834.00
05/23/2016 20:45,2,0.000,ALERT,212.16,297.87,59.933,1464050703,"274151322000094","219011344069620",39.28,27.50,0,296.66,374.51,0.0,0.0,0.000,560430.9,560430.9,26503,0,0,0,L,1151911521,0,121.10,122.91,0002,25,0,0,0,0,0,0,139,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050719,544835.00
05/23/2016 20:45,2,0.217,ALERT,213.06,338.14,59.965,1464050703,"201051344000579","219011344069620",25.25,25.00,0,300.27,342.65,5.5,3.4,0.000,428144.4,428144.4,12163,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050721,544836.00
05/23/2016 20:45,2,0.191,ALERT,212.38,335.14,59.965,1464050703,"201051344000890","219011344069620",25.05,25.50,0,297.57,339.95,4.9,2.8,0.004,424261.2,424261.2,36567,0,0,0,L,1122011218,0,122.23,120.88,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050722,544837.00
05/23/2016 20:45,2,0.176,ALERT,212.61,336.64,59.996,1464050703,"201051344000438","219011344069620",25.45,25.00,0,297.26,339.95,4.6,2.5,0.000,426297.9,426297.9,36571,0,0,0,L,1122011218,0,122.46,121.55,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050724,544838.00
05/23/2016 20:45,2,0.209,ALERT,212.38,335.74,59.965,1464050703,"201051344000417","219011344069620",24.77,25.50,0,296.66,340.55,5.2,3.1,0.000,418812.7,418812.7,36731,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050726,544839.00
05/23/2016 20:45,2,0.096,ACTIVE,212.38,336.34,59.965,1464050703,"274151322000083","219011344069620",24.25,28.00,0,320.11,348.96,2.4,0.4,0.000,687897.1,687897.1,25540,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050727,544840.00
05/23/2016 20:45,2,0.102,ACTIVE,212.83,336.94,59.975,1464050703,"274151322000076","219011344069620",25.33,27.80,0,335.14,339.95,2.6,0.6,0.000,732462.8,732462.8,25539,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050728,544841.00
05/23/2016 20:45,2,0.191,ALERT,213.06,338.74,59.970,1464050703,"201051344000868","219011344069620",24.47,24.00,0,300.27,342.05,4.8,2.7,0.004,413285.5,413285.5,31811,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050730,544842.00
05/23/2016 20:45,2,0.096,ACTIVE,212.16,336.94,59.959,1464050703,"274151322000095","219011344069620",23.97,27.80,0,328.52,342.65,2.3,0.3,0.004,724929.8,724929.8,25452,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050731,544843.00
05/23/2016 20:45,2,0.150,ACTIVE,213.06,339.95,59.949,1464050703,"201051344000988","219011344069620",25.47,24.50,0,310.49,361.29,3.9,1.8,0.004,410385.8,410385.8,32109,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050732,544844.00
05/23/2016 20:45,2,0.174,ALERT,212.38,335.14,59.970,1464050703,"201051344001025","219011344069620",24.83,24.80,0,297.87,339.65,4.4,2.3,0.004,424224.9,424224.9,36621,0,0,0,L,1122011218,0,121.78,121.55,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050733,544845.00
05/23/2016 20:45,2,0.182,ALERT,213.06,337.84,59.959,1464050703,"201051344000458","219011344069620",24.91,25.00,0,299.67,342.05,4.6,2.5,0.004,421204.6,421204.6,32036,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050735,544846.00
05/23/2016 20:45,2,0.170,ALERT,213.74,340.25,59.965,1464050703,"201051344000853","219011344069620",24.77,24.30,0,300.27,343.25,4.3,2.2,0.000,419836.7,419836.7,31632,0,0,0,L,1122011218,0,122.46,122.46,0002,23,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050737,544847.00
05/23/2016 20:45,2,0.158,ALERT,212.83,336.94,59.959,1464050703,"201051344000685","219011344069620",23.97,25.00,0,297.26,340.25,3.9,1.8,0.000,425840.9,425840.9,36458,0,0,0,L,1122011218,0,122.91,121.33,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050739,544848.00
05/23/2016 20:45,2,0.184,ALERT,212.38,336.04,59.996,1464050703,"201051344000917","219011344069620",23.91,25.30,0,296.06,339.65,4.5,2.4,0.004,422722.0,422722.0,36461,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050741,544849.00
05/23/2016 20:45,2,0.178,ACTIVE,212.83,336.34,59.959,1464050703,"201051344001145","219011344069620",24.29,24.50,0,297.26,340.55,4.4,2.3,0.000,427900.7,427900.7,36313,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050742,544850.00
05/23/2016 20:45,2,0.172,ALERT,212.61,336.34,59.959,1464050703,"201051344000651","219011344069620",24.35,24.30,0,297.26,340.55,4.3,2.2,0.000,420156.1,420156.1,36677,0,0,0,L,1122011218,0,122.46,121.10,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050743,544851.00
05/23/2016 20:45,2,0.082,ACTIVE_NO_POWER,211.93,334.54,59.991,1464050703,"274151322000088","219011344069620",21.77,27.50,0,324.02,345.36,1.8,0.0,0.000,665014.5,665014.5,25206,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050744,544852.00
05/23/2016 20:45,2,0.068,ALERT,212.83,313.80,59.954,1464050703,"274151322000068","219011344069620",24.95,28.00,0,296.36,374.51,1.7,0.0,0.000,560151.1,560151.1,26712,0,0,0,L,1151911521,0,122.01,122.91,0002,26,0,0,0,0,0,0,144,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050746,544853.00
05/23/2016 20:45,2,0.197,ACTIVE,212.16,334.54,59.975,1464050703,"201051344001135","219011344069620",24.91,24.80,0,306.88,357.68,5.0,2.9,0.004,416217.9,416217.9,36616,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050747,544854.00
05/23/2016 20:45,2,0.186,ALERT,212.83,338.44,59.954,1464050703,"201051344000594","219011344069620",24.51,25.50,0,299.67,341.75,4.6,2.5,0.004,424977.0,424977.0,32068,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050749,544855.00
05/23/2016 20:45,2,0.191,ALERT,212.61,335.74,59.959,1464050703,"201051344001203","219011344069620",23.99,25.00,0,297.26,340.85,4.6,2.5,0.004,423219.4,423219.4,36646,0,0,0,L,1122011218,0,122.68,121.33,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050751,544856.00
05/23/2016 20:45,2,0.094,ACTIVE,212.16,335.74,59.949,1464050703,"274151322000054","219011344069620",23.04,27.50,0,329.73,342.35,2.2,0.2,0.000,679270.4,679270.4,25236,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050752,544857.00
05/23/2016 20:45,2,0.182,ACTIVE,213.51,338.14,59.959,1464050703,"201051344000867","219011344069620",24.79,24.80,0,299.07,342.65,4.6,2.5,0.004,412538.1,412538.1,32075,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050753,544858.00
05/23/2016 20:45,2,0.201,ACTIVE,212.38,336.64,59.965,1464050703,"201051344001093","219011344069620",24.11,25.00,0,297.26,339.95,4.9,2.8,0.004,421812.2,421812.2,36512,0,0,0,L,1122011218,0,122.01,121.33,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050754,544859.00
05/23/2016 20:45,2,0.143,ALERT,212.83,338.44,59.949,1464050703,"201051344000900","219011344069620",24.39,24.00,0,299.37,341.75,3.5,1.5,0.004,428262.2,428262.2,31465,0,0,0,L,1122011218,0,121.78,122.01,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050755,544860.00
05/23/2016 20:45,2,0.188,ALERT,213.29,338.14,59.970,1464050703,"201051344000648","219011344069620",24.57,24.00,0,299.37,342.65,4.7,2.6,0.000,420092.2,420092.2,31757,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050757,544861.00
05/23/2016 20:45,2,0.180,ALERT,213.06,338.74,59.949,1464050703,"201051344000569","219011344069620",25.01,24.50,0,300.27,342.65,4.6,2.5,0.004,429315.9,429315.9,31391,0,0,0,L,1122011218,0,121.33,122.46,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050759,544862.00
05/23/2016 20:45,2,0.201,ALERT,213.06,338.44,59.954,1464050703,"201051344000983","219011344069620",24.19,24.50,0,299.07,342.95,5.0,2.9,0.000,420805.6,420805.6,31875,0,0,0,L,1122011218,0,121.78,121.78,0002,23,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050761,544863.00
05/23/2016 20:45,2,0.168,ACTIVE,213.06,338.74,59.944,1464050703,"201051344001158","219011344069620",24.77,24.30,0,298.77,342.05,4.2,2.1,0.004,415200.4,415200.4,32137,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050762,544864.00
05/23/2016 20:45,2,0.180,ACTIVE,213.51,339.65,59.949,1464050703,"201051344000576","219011344069620",23.60,24.00,0,298.47,343.55,4.3,2.2,0.004,422210.0,422210.0,31543,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050762,544865.00
05/23/2016 20:45,2,0.105,ALERT,212.16,332.43,59.933,1464050703,"274151322000087","219011344069620",22.15,28.50,0,296.36,338.14,2.4,0.4,0.000,652881.5,652881.5,25326,0,0,0,L,1151911521,0,121.78,122.68,0002,26,0,0,0,0,0,0,138,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050764,544866.00
05/23/2016 20:45,2,0.176,ALERT,212.83,336.64,59.944,1464050703,"201051344000582","219011344069620",24.45,24.50,0,299.07,340.85,4.4,2.3,0.000,414845.9,414845.9,36616,0,0,0,L,1122011218,1,122.01,121.78,0002,22,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464050766,544867.00
05/23/2016 21:00,2,0.146,ALERT,213.29,313.80,59.949,1464051603,"201051344000645","219011344069620",24.07,24.00,0,299.37,346.26,3.6,1.5,0.000,421736.5,421736.5,31681,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051605,544868.00
05/23/2016 21:00,2,0.080,ALERT,212.16,298.77,59.981,1464051603,"274151322000085","219011344069620",23.44,26.80,0,296.96,339.04,1.9,0.0,0.000,681151.1,681151.1,25242,0,0,0,L,1151911521,0,122.23,122.46,0002,25,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051607,544869.00
05/23/2016 21:00,2,0.172,ALERT,213.51,305.08,59.981,1464051603,"201051344000633","219011344069620",22.13,24.00,0,297.87,343.25,3.9,1.8,0.000,412839.4,412839.4,32154,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051609,544870.00
05/23/2016 21:00,2,0.072,ALERT,213.06,302.07,59.986,1464051603,"201051344000469","219011344069620",29.18,23.00,0,298.77,346.26,2.2,0.2,0.000,414148.5,414148.5,32092,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051610,544871.00
05/23/2016 21:00,2,0.172,ALERT,211.70,301.77,60.007,1464051603,"201051344000646","219011344069620",23.00,24.30,0,296.36,337.84,4.0,1.9,0.000,417741.0,417741.0,36648,0,0,0,L,1122011218,0,122.23,121.10,0002,22,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051612,544872.00
05/23/2016 21:00,2,0.104,ALERT,211.70,298.17,59.981,1464051603,"274151322000052","219011344069620",23.80,27.30,0,296.36,350.77,2.5,0.4,0.000,694127.3,694127.3,25469,0,0,0,L,1151911521,0,120.65,122.46,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051614,544873.00
05/23/2016 21:00,2,0.180,ALERT,212.38,317.10,59.954,1464051603,"201051344000585","219011344069620",24.89,24.30,0,296.66,338.74,4.5,2.5,0.000,424486.4,424486.4,36650,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051616,544874.00
05/23/2016 21:00,2,0.162,ALERT,212.16,310.19,59.986,1464051603,"201051344001230","219011344069620",22.84,24.30,0,296.96,339.04,3.8,1.7,0.000,421452.4,421452.4,36451,0,0,0,L,1122011218,0,122.23,121.10,0002,21,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051618,544875.00
05/23/2016 21:00,2,0.160,ALERT,212.61,300.87,59.975,1464051603,"201051344000582","219011344069620",22.26,24.00,0,297.57,345.66,3.6,1.6,0.000,414846.3,414846.3,36618,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051620,544876.00
05/23/2016 21:00,2,0.184,ALERT,211.70,315.00,59.959,1464051603,"201051344000955","219011344069620",22.66,24.50,0,296.36,343.25,4.2,2.1,0.000,427088.1,427088.1,36552,0,0,0,L,1122011218,0,121.55,121.33,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051621,544877.00
05/23/2016 21:00,2,0.000,ALERT,211.93,298.17,59.981,1464051603,"274151322000094","219011344069620",38.78,26.30,0,295.76,374.51,0.0,0.0,0.000,560430.9,560430.9,26505,0,0,0,L,1151911521,0,121.33,122.91,0002,24,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051623,544878.00
05/23/2016 21:00,2,0.189,ALERT,213.06,319.81,59.949,1464051603,"201051344000579","219011344069620",23.78,24.50,0,300.57,348.06,4.5,2.5,0.000,428145.2,428145.2,12165,0,0,0,L,1122011218,0,121.33,122.01,0002,20,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051625,544879.00
05/23/2016 21:00,2,0.162,ACTIVE,212.16,317.10,59.954,1464051603,"201051344000890","219011344069620",25.15,25.00,0,297.26,347.76,4.1,2.0,0.000,424261.8,424261.8,36569,0,0,0,L,1122011218,0,122.46,120.65,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051626,544880.00
05/23/2016 21:00,2,0.156,ALERT,211.93,302.07,59.986,1464051603,"201051344000438","219011344069620",23.84,24.30,0,296.96,339.34,3.8,1.7,0.000,426298.4,426298.4,36573,0,0,0,L,1122011218,0,122.23,121.33,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051628,544881.00
05/23/2016 21:00,2,0.191,ALERT,212.38,298.77,59.975,1464051603,"201051344000417","219011344069620",21.85,24.80,0,296.36,340.55,4.2,2.2,0.000,418813.4,418813.4,36733,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051630,544882.00
05/23/2016 21:00,2,0.078,ALERT,211.93,299.37,59.975,1464051603,"274151322000083","219011344069620",23.28,26.80,0,296.96,338.74,1.9,0.0,0.000,687897.1,687897.1,25541,0,0,0,L,1151911521,0,121.10,122.46,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051632,544883.00
05/23/2016 21:00,2,0.082,ACTIVE_NO_POWER,212.61,313.20,59.975,1464051603,"274151322000076","219011344069620",24.31,27.00,0,311.69,351.97,2.0,0.0,0.000,732462.8,732462.8,25540,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051633,544884.00
05/23/2016 21:00,2,0.158,ACTIVE,213.06,315.90,60.018,1464051603,"201051344000868","219011344069620",24.19,23.50,0,300.27,348.66,3.9,1.8,0.000,413286.0,413286.0,31813,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051634,544885.00
05/23/2016 21:00,2,0.072,ALERT,211.93,299.37,59.981,1464051603,"274151322000095","219011344069620",23.56,27.00,0,297.87,343.85,1.8,0.0,0.000,724929.8,724929.8,25453,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051636,544886.00
05/23/2016 21:00,2,0.131,ALERT,212.83,329.73,59.986,1464051603,"201051344000988","219011344069620",23.60,24.00,0,297.57,352.27,3.2,1.1,0.000,410386.2,410386.2,32110,0,0,0,L,1122011218,0,121.33,122.23,0002,20,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051638,544887.00
05/23/2016 21:00,2,0.146,ALERT,211.93,309.29,59.965,1464051603,"201051344001025","219011344069620",23.78,24.00,0,296.36,346.56,3.6,1.5,0.000,424225.4,424225.4,36623,0,0,0,L,1122011218,0,121.55,121.33,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051640,544888.00
05/23/2016 21:00,2,0.152,ALERT,213.06,302.98,59.986,1464051603,"201051344000458","219011344069620",22.92,24.30,0,299.97,342.95,3.6,1.5,0.000,421205.1,421205.1,32038,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051642,544889.00
05/23/2016 21:00,2,0.143,ALERT,213.74,311.69,59.981,1464051603,"201051344000853","219011344069620",23.06,23.50,0,299.67,347.76,3.4,1.3,0.000,419837.2,419837.2,31634,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051644,544890.00
05/23/2016 21:00,2,0.131,ALERT,212.61,299.37,59.996,1464051603,"201051344000685","219011344069620",21.57,24.00,0,296.66,341.75,2.9,0.8,0.000,425841.2,425841.2,36460,0,0,0,L,1122011218,0,122.91,121.33,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051645,544891.00
05/23/2016 21:00,2,0.148,ALERT,212.38,299.07,59.996,1464051603,"201051344000917","219011344069620",23.06,24.50,0,295.76,338.14,3.5,1.4,0.000,422722.4,422722.4,36463,0,0,0,L,1122011218,0,122.01,121.78,0002,23,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051647,544892.00
05/23/2016 21:00,2,0.145,ALERT,212.61,299.67,59.996,1464051603,"201051344001145","219011344069620",23.54,23.80,0,297.26,341.75,3.5,1.4,0.000,427901.1,427901.1,36314,0,0,0,L,1122011218,0,122.23,121.55,0002,24,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051649,544893.00
05/23/2016 21:00,2,0.154,ALERT,212.16,298.47,59.991,1464051603,"201051344000651","219011344069620",20.97,23.50,0,296.36,342.05,3.3,1.3,0.000,420156.5,420156.5,36679,0,0,0,L,1122011218,0,122.46,121.10,0002,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051651,544894.00
05/23/2016 21:00,2,0.061,ALERT,211.48,298.47,59.981,1464051603,"274151322000088","219011344069620",20.93,26.00,0,296.36,336.34,1.3,0.0,0.000,665014.5,665014.5,25207,0,0,0,L,1151911521,0,122.01,122.01,0002,22,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051652,544895.00
05/23/2016 21:00,2,0.010,ALERT,212.61,297.87,59.981,1464051603,"274151322000068","219011344069620",38.76,26.50,0,295.46,374.51,0.0,0.0,0.000,560151.1,560151.1,26714,0,0,0,L,1151911521,0,121.78,122.68,0002,26,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051654,544896.00
05/23/2016 21:00,2,0.162,ALERT,211.70,310.19,59.996,1464051603,"201051344001135","219011344069620",24.53,24.00,0,296.96,345.66,4.1,2.0,0.000,416218.5,416218.5,36617,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051656,544897.00
05/23/2016 21:00,2,0.150,ALERT,212.83,309.29,59.986,1464051603,"201051344000594","219011344069620",23.48,25.00,0,299.37,348.96,3.6,1.5,0.000,424977.5,424977.5,32070,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051658,544898.00
05/23/2016 21:00,2,0.170,ALERT,211.93,298.47,59.975,1464051603,"201051344001203","219011344069620",20.61,24.30,0,296.96,340.55,3.6,1.5,0.000,423220.0,423220.0,36648,0,0,0,L,1122011218,0,122.46,121.10,0002,22,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051660,544899.00
05/23/2016 21:00,2,0.068,ALERT,212.16,299.07,59.986,1464051603,"274151322000054","219011344069620",22.68,26.30,0,296.96,339.04,1.6,0.0,0.000,679270.4,679270.4,25237,0,0,0,L,1151911521,0,121.55,122.23,0002,24,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051662,544900.00
05/23/2016 21:00,2,0.145,ALERT,212.83,301.77,59.986,1464051603,"201051344000867","219011344069620",23.78,24.00,0,299.67,345.66,3.5,1.5,0.000,412538.6,412538.6,32076,0,0,0,L,1122011218,0,121.55,121.78,0002,22,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051663,544901.00
05/23/2016 21:00,2,0.170,ALERT,211.70,298.47,59.981,1464051603,"201051344001093","219011344069620",22.94,24.30,0,296.96,339.04,4.0,1.9,0.000,421812.8,421812.8,36513,0,0,0,L,1122011218,0,121.78,121.10,0002,24,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051665,544902.00
05/23/2016 21:00,2,0.111,ALERT,212.83,302.37,59.991,1464051603,"201051344000900","219011344069620",23.42,23.50,0,299.37,344.15,2.7,0.7,0.000,428262.5,428262.5,31467,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051667,544903.00
05/23/2016 21:00,2,0.156,ALERT,213.29,301.77,59.986,1464051603,"201051344000648","219011344069620",23.10,23.50,0,299.07,350.47,3.6,1.6,0.000,420092.8,420092.8,31759,0,0,0,L,1122011218,0,121.33,122.68,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051669,544904.00
05/23/2016 21:00,2,0.146,ALERT,213.06,302.98,59.991,1464051603,"201051344000569","219011344069620",23.89,24.00,0,300.27,352.27,3.6,1.5,0.000,429316.4,429316.4,31393,0,0,0,L,1122011218,0,121.10,122.46,0002,22,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051671,544905.00
05/23/2016 21:00,2,0.166,ALERT,213.29,302.98,59.991,1464051603,"201051344000983","219011344069620",23.68,23.80,0,299.97,345.06,4.0,1.9,0.000,420806.2,420806.2,31877,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051672,544906.00
05/23/2016 21:00,2,0.150,ALERT,213.06,302.07,59.981,1464051603,"201051344001158","219011344069620",20.87,23.50,0,299.07,346.86,3.2,1.1,0.000,415200.9,415200.9,32138,0,0,0,L,1122011218,0,121.33,122.01,0002,23,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051674,544907.00
05/23/2016 21:00,2,0.152,ALERT,213.29,302.37,59.996,1464051603,"201051344000576","219011344069620",21.17,23.30,0,299.67,342.65,3.3,1.2,0.000,422210.4,422210.4,31544,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051676,544908.00
05/23/2016 21:00,2,0.078,ACTIVE_NO_POWER,212.16,298.77,59.981,1464051603,"274151322000087","219011344069620",21.71,27.30,0,296.06,333.93,1.7,0.0,0.000,652881.5,652881.5,25328,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464051677,544909.00
05/23/2016 21:15,2,0.090,ALERT,213.74,301.77,59.981,1464052503,"201051344000645","219011344069620",15.47,23.00,0,298.47,324.92,1.4,0.0,0.000,421736.6,421736.6,31683,0,0,0,L,1122011218,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1464052505,544910.00
05/23/2016 21:15,2,0.020,ALERT,212.16,298.77,59.986,1464052503,"274151322000085","219011344069620",26.88,25.30,0,295.46,300.57,0.0,0.0,0.000,681151.1,681151.1,25244,0,0,0,L,1151911521,0,122.23,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052507,544911.00
05/23/2016 21:15,2,0.062,ALERT,213.74,301.47,59.970,1464052503,"201051344000633","219011344069620",27.71,22.80,0,296.96,304.78,1.8,0.0,0.000,412839.5,412839.5,32156,0,0,0,L,1122011218,0,122.23,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1464052509,544912.00
05/23/2016 21:15,2,0.076,ALERT,213.29,301.47,59.975,1464052503,"201051344000469","219011344069620",27.49,21.30,0,297.57,325.52,2.1,0.1,0.000,414148.7,414148.7,32094,0,0,0,L,1122011218,0,121.33,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1464052511,544913.00
05/23/2016 21:15,2,0.062,ALERT,212.16,299.07,59.975,1464052503,"201051344000646","219011344069620",27.53,23.00,0,296.06,301.77,1.8,0.0,0.000,417741.1,417741.1,36650,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1464052513,544914.00
05/23/2016 21:15,2,0.043,ALERT,212.16,298.77,59.975,1464052503,"274151322000052","219011344069620",26.94,25.50,0,294.86,300.87,0.0,0.0,0.000,694127.3,694127.3,25471,0,0,0,L,1151911521,0,121.10,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052514,544915.00
05/23/2016 21:15,2,0.092,ALERT,212.61,299.37,59.975,1464052503,"201051344000585","219011344069620",27.55,23.00,0,296.06,323.11,2.6,0.6,0.000,424486.5,424486.5,36652,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1464052516,544916.00
05/23/2016 21:15,2,0.078,ALERT,212.38,299.37,60.012,1464052503,"201051344001230","219011344069620",27.49,22.80,0,296.66,309.89,2.2,0.2,0.000,421452.5,421452.5,36453,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052518,544917.00
05/23/2016 21:15,2,0.062,ALERT,213.06,299.97,59.975,1464052503,"201051344000582","219011344069620",27.59,22.80,0,297.26,301.77,1.8,0.0,0.000,414846.4,414846.4,36620,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1464052520,544918.00
05/23/2016 21:15,2,0.100,ALERT,212.38,299.37,59.949,1464052503,"201051344000955","219011344069620",23.04,23.30,0,296.66,315.00,2.2,0.2,0.000,427088.2,427088.2,36554,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1464052522,544919.00
05/23/2016 21:15,2,0.000,ALERT,212.38,298.47,59.975,1464052503,"274151322000094","219011344069620",37.05,25.00,0,294.86,368.80,0.0,0.0,0.000,560430.9,560430.9,26507,0,0,0,L,1151911521,0,121.55,123.14,0100,21,0,0,0,0,0,0,51,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052523,544920.00
05/23/2016 21:15,2,0.088,ALERT,213.29,302.37,59.970,1464052503,"201051344000579","219011344069620",28.03,23.30,0,299.07,327.92,2.5,0.5,0.000,428145.3,428145.3,12167,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1464052525,544921.00
05/23/2016 21:15,2,0.125,ALERT,212.61,299.97,59.996,1464052503,"201051344000890","219011344069620",14.71,23.50,0,297.26,320.71,1.9,0.0,0.000,424262.0,424262.0,36570,0,0,0,L,1122011218,0,122.23,121.10,0100,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1464052527,544922.00
05/23/2016 21:15,2,0.068,ALERT,212.83,299.37,59.975,1464052503,"201051344000438","219011344069620",27.93,23.00,0,296.96,303.28,2.0,0.0,0.000,426298.5,426298.5,36575,0,0,0,L,1122011218,0,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052529,544923.00
