ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 21:15,2,0.123,ALERT,212.83,298.77,59.959,1464052503,"201051344000417","219011344069620",20.99,23.50,0,296.06,300.27,2.4,0.4,0.000,418813.6,418813.6,36735,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1464052531,544924.00
05/23/2016 21:15,2,0.018,ALERT,212.61,299.07,59.975,1464052503,"274151322000083","219011344069620",26.94,25.30,0,295.46,300.87,0.0,0.0,0.000,687897.1,687897.1,25543,0,0,0,L,1151911521,0,121.78,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052533,544925.00
05/23/2016 21:15,2,0.049,ALERT,212.83,298.77,59.965,1464052503,"274151322000076","219011344069620",16.10,25.30,0,295.16,314.40,0.8,0.0,0.000,732462.8,732462.8,25541,0,0,0,L,1151911521,0,122.01,122.91,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1464052535,544926.00
05/23/2016 21:15,2,0.078,ALERT,213.29,302.37,59.949,1464052503,"201051344000868","219011344069620",27.63,22.30,0,299.37,316.80,2.2,0.2,0.000,413286.1,413286.1,31814,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1464052536,544927.00
05/23/2016 21:15,2,0.041,ALERT,212.38,299.67,59.970,1464052503,"274151322000095","219011344069620",15.05,25.00,0,296.36,301.17,0.7,0.0,0.000,724929.8,724929.8,25455,0,0,0,L,1151911521,0,121.78,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1464052538,544928.00
05/23/2016 21:15,2,0.088,ALERT,213.29,301.47,59.965,1464052503,"201051344000988","219011344069620",15.55,22.50,0,296.36,330.33,1.4,0.0,0.000,410386.2,410386.2,32112,0,0,0,L,1122011218,0,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1464052540,544929.00
05/23/2016 21:15,2,0.098,ALERT,212.38,298.17,59.965,1464052503,"201051344001025","219011344069620",14.53,22.80,0,296.06,310.79,1.4,0.0,0.000,424225.4,424225.4,36625,0,0,0,L,1122011218,0,121.55,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1464052542,544930.00
05/23/2016 21:15,2,0.105,ALERT,213.29,302.07,59.965,1464052503,"201051344000458","219011344069620",15.05,22.80,0,298.77,304.48,1.6,0.0,0.000,421205.2,421205.2,32040,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1464052544,544931.00
05/23/2016 21:15,2,0.057,ALERT,213.96,302.07,59.970,1464052503,"201051344000853","219011344069620",28.03,21.80,0,298.77,312.29,1.7,0.0,0.000,419837.2,419837.2,31636,0,0,0,L,1122011218,0,122.46,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052546,544932.00
05/23/2016 21:15,2,0.037,ALERT,213.06,299.07,59.975,1464052503,"201051344000685","219011344069620",27.75,23.00,0,296.66,301.17,1.1,0.0,0.000,425841.2,425841.2,36462,0,0,0,L,1122011218,0,122.91,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052548,544933.00
05/23/2016 21:15,2,0.068,ALERT,212.83,298.77,59.970,1464052503,"201051344000917","219011344069620",27.61,23.30,0,295.46,300.57,1.9,0.0,0.000,422722.5,422722.5,36465,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052549,544934.00
05/23/2016 21:15,2,0.068,ALERT,212.83,299.67,59.975,1464052503,"201051344001145","219011344069620",27.91,22.50,0,296.96,302.07,1.9,0.0,0.000,427901.2,427901.2,36316,0,0,0,L,1122011218,0,122.01,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052551,544935.00
05/23/2016 21:15,2,0.104,ALERT,212.83,298.47,59.965,1464052503,"201051344000651","219011344069620",14.31,22.30,0,296.06,300.87,1.5,0.0,0.000,420156.6,420156.6,36681,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1464052553,544936.00
05/23/2016 21:15,2,0.008,ALERT,211.93,299.07,59.970,1464052503,"274151322000088","219011344069620",25.74,25.00,0,295.16,300.57,0.0,0.0,0.000,665014.5,665014.5,25209,0,0,0,L,1151911521,0,121.78,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052555,544937.00
05/23/2016 21:15,2,0.008,ALERT,213.06,298.17,59.991,1464052503,"274151322000068","219011344069620",37.45,25.30,0,294.56,368.80,0.0,0.0,0.000,560151.1,560151.1,26716,0,0,0,L,1151911521,0,122.23,123.14,0100,24,0,0,0,0,0,0,41,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052557,544938.00
05/23/2016 21:15,2,0.129,ALERT,212.38,299.37,59.975,1464052503,"201051344001135","219011344069620",15.11,22.80,0,296.66,311.09,2.0,0.0,0.000,416218.7,416218.7,36619,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1464052559,544939.00
05/23/2016 21:15,2,0.107,ALERT,213.29,302.98,59.970,1464052503,"201051344000594","219011344069620",16.00,23.50,0,298.47,309.59,1.8,0.0,0.000,424977.5,424977.5,32072,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1464052561,544940.00
05/23/2016 21:15,2,0.068,ALERT,212.83,299.07,59.991,1464052503,"201051344001203","219011344069620",27.61,23.00,0,296.66,302.98,1.9,0.0,0.000,423220.0,423220.0,36650,0,0,0,L,1122011218,0,122.46,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052563,544941.00
05/23/2016 21:15,2,0.016,ALERT,212.16,299.37,59.991,1464052503,"274151322000054","219011344069620",27.02,25.00,0,295.16,301.17,0.0,0.0,0.000,679270.4,679270.4,25239,0,0,0,L,1151911521,0,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052564,544942.00
05/23/2016 21:15,2,0.111,ALERT,213.74,302.07,59.975,1464052503,"201051344000867","219011344069620",14.89,23.00,0,298.47,303.88,1.7,0.0,0.000,412538.7,412538.7,32078,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1464052566,544943.00
05/23/2016 21:15,2,0.105,ALERT,212.61,299.07,59.975,1464052503,"201051344001093","219011344069620",25.19,23.00,0,296.66,300.87,2.6,0.6,0.000,421813.0,421813.0,36515,0,0,0,L,1122011218,0,122.01,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052568,544944.00
05/23/2016 21:15,2,0.035,ALERT,213.06,301.77,59.970,1464052503,"201051344000900","219011344069620",27.71,22.00,0,298.47,303.28,1.0,0.0,0.000,428262.5,428262.5,31469,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052570,544945.00
05/23/2016 21:15,2,0.115,ALERT,213.74,301.77,60.002,1464052503,"201051344000648","219011344069620",15.07,22.30,0,298.17,303.58,1.8,0.0,0.000,420092.9,420092.9,31761,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1464052572,544946.00
05/23/2016 21:15,2,0.111,ALERT,213.29,302.37,59.970,1464052503,"201051344000569","219011344069620",15.13,22.30,0,299.37,304.18,1.7,0.0,0.000,429316.5,429316.5,31395,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1464052573,544947.00
05/23/2016 21:15,2,0.127,ALERT,213.29,302.37,59.975,1464052503,"201051344000983","219011344069620",14.63,22.00,0,299.07,303.88,1.9,0.0,0.000,420806.3,420806.3,31879,0,0,0,L,1122011218,0,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1464052575,544948.00
05/23/2016 21:15,2,0.104,ALERT,213.29,301.77,59.959,1464052503,"201051344001158","219011344069620",14.63,22.30,0,297.87,302.98,1.6,0.0,0.000,415200.9,415200.9,32140,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052577,544949.00
05/23/2016 21:15,2,0.068,ALERT,213.51,302.07,59.970,1464052503,"201051344000576","219011344069620",27.41,22.30,0,298.47,303.58,1.9,0.0,0.000,422210.4,422210.4,31546,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052579,544950.00
05/23/2016 21:15,2,0.031,ALERT,212.16,298.77,59.975,1464052503,"274151322000087","219011344069620",26.18,26.00,0,294.56,300.27,0.0,0.0,0.000,652881.5,652881.5,25329,0,0,0,L,1151911521,0,121.78,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464052581,544951.00
05/23/2016 21:30,2,0.000,ALERT,213.96,301.47,59.986,1464053403,"201051344000645","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,421736.6,421736.6,31685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053405,544952.00
05/23/2016 21:30,2,0.000,ALERT,212.38,298.17,59.991,1464053403,"274151322000085","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,681151.1,681151.1,25246,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053407,544953.00
05/23/2016 21:30,2,0.000,ALERT,213.74,300.87,59.991,1464053403,"201051344000633","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,412839.5,412839.5,32158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053409,544954.00
05/23/2016 21:30,2,0.000,ALERT,213.51,301.17,59.949,1464053403,"201051344000469","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,414148.7,414148.7,32096,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053411,544955.00
05/23/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1464053403,"201051344000646","219011344069620",0.00,22.00,0,296.66,305.08,0.0,0.0,0.000,417741.1,417741.1,36652,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053412,544956.00
05/23/2016 21:30,2,0.000,ALERT,212.38,298.17,59.996,1464053403,"274151322000052","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,694127.3,694127.3,25473,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053414,544957.00
05/23/2016 21:30,2,0.000,ALERT,212.83,299.37,59.991,1464053403,"201051344000585","219011344069620",0.00,22.00,0,296.66,305.08,0.0,0.0,0.000,424486.6,424486.6,36654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053416,544958.00
05/23/2016 21:30,2,0.000,ALERT,212.38,299.07,60.012,1464053403,"201051344001230","219011344069620",0.00,21.80,0,297.26,306.28,0.0,0.0,0.000,421452.5,421452.5,36455,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053418,544959.00
05/23/2016 21:30,2,0.000,ALERT,213.06,299.67,59.970,1464053403,"201051344000582","219011344069620",0.00,21.80,0,297.87,305.98,0.0,0.0,0.000,414846.4,414846.4,36622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053420,544960.00
05/23/2016 21:30,2,0.000,ALERT,212.16,298.77,59.991,1464053403,"201051344000955","219011344069620",0.00,22.30,0,296.96,305.68,0.0,0.0,0.000,427088.2,427088.2,36556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053422,544961.00
05/23/2016 21:30,2,0.000,ALERT,212.16,297.57,59.991,1464053403,"274151322000094","219011344069620",0.00,23.80,0,295.76,357.98,0.0,0.0,0.000,560430.9,560430.9,26509,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1464053423,544962.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.47,59.954,1464053403,"201051344000579","219011344069620",0.00,22.30,0,300.27,304.18,0.0,0.0,0.000,428145.4,428145.4,12169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053425,544963.00
05/23/2016 21:30,2,0.000,ALERT,212.61,299.37,59.986,1464053403,"201051344000890","219011344069620",0.00,22.50,0,297.57,307.18,0.0,0.0,0.000,424262.1,424262.1,36572,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053427,544964.00
05/23/2016 21:30,2,0.000,ALERT,212.83,299.07,60.012,1464053403,"201051344000438","219011344069620",0.00,22.00,0,297.26,305.98,0.0,0.0,0.000,426298.5,426298.5,36577,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053429,544965.00
05/23/2016 21:30,2,0.000,ALERT,212.83,298.17,59.991,1464053403,"201051344000417","219011344069620",0.00,22.50,0,296.66,305.08,0.0,0.0,0.000,418813.7,418813.7,36737,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053431,544966.00
05/23/2016 21:30,2,0.000,ALERT,212.16,298.47,59.949,1464053403,"274151322000083","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,687897.1,687897.1,25545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053432,544967.00
05/23/2016 21:30,2,0.000,ALERT,212.83,298.17,59.996,1464053403,"274151322000076","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,732462.8,732462.8,25543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1464053434,544968.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.77,59.996,1464053403,"201051344000868","219011344069620",0.00,21.50,0,300.27,304.18,0.0,0.0,0.000,413286.1,413286.1,31816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053436,544969.00
05/23/2016 21:30,2,0.000,ALERT,212.16,298.77,59.996,1464053403,"274151322000095","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,724929.8,724929.8,25457,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1464053438,544970.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.17,59.996,1464053403,"201051344000988","219011344069620",0.00,21.80,0,297.26,303.28,0.0,0.0,0.000,410386.2,410386.2,32114,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053440,544971.00
05/23/2016 21:30,2,0.000,ALERT,212.61,298.47,59.986,1464053403,"201051344001025","219011344069620",0.00,21.80,0,296.66,305.98,0.0,0.0,0.000,424225.4,424225.4,36627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053442,544972.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.47,59.986,1464053403,"201051344000458","219011344069620",0.00,22.00,0,299.97,304.48,0.0,0.0,0.000,421205.2,421205.2,32042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053443,544973.00
05/23/2016 21:30,2,0.000,ALERT,214.19,301.17,59.996,1464053403,"201051344000853","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,419837.2,419837.2,31638,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053445,544974.00
05/23/2016 21:30,2,0.000,ALERT,213.06,299.07,59.944,1464053403,"201051344000685","219011344069620",0.00,21.80,0,296.96,305.98,0.0,0.0,0.000,425841.2,425841.2,36464,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053447,544975.00
05/23/2016 21:30,2,0.000,ALERT,212.83,298.47,60.012,1464053403,"201051344000917","219011344069620",0.00,22.50,0,295.76,304.78,0.0,0.0,0.000,422722.5,422722.5,36467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053449,544976.00
05/23/2016 21:30,2,0.000,ALERT,213.06,299.37,59.986,1464053403,"201051344001145","219011344069620",0.00,21.50,0,297.57,306.88,0.0,0.0,0.000,427901.2,427901.2,36318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053451,544977.00
05/23/2016 21:30,2,0.000,ALERT,212.83,298.47,59.938,1464053403,"201051344000651","219011344069620",0.00,21.30,0,296.36,304.78,0.0,0.0,0.000,420156.6,420156.6,36683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053453,544978.00
05/23/2016 21:30,2,0.000,ALERT,211.93,298.47,59.991,1464053403,"274151322000088","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,665014.5,665014.5,25211,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053454,544979.00
05/23/2016 21:30,2,0.000,ALERT,212.61,297.26,59.981,1464053403,"274151322000068","219011344069620",0.00,24.00,0,295.76,357.98,0.0,0.0,0.000,560151.1,560151.1,26718,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1464053456,544980.00
05/23/2016 21:30,2,0.000,ALERT,212.38,298.77,59.986,1464053403,"201051344001135","219011344069620",0.00,21.80,0,297.26,305.68,0.0,0.0,0.000,416218.8,416218.8,36621,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053458,544981.00
05/23/2016 21:30,2,0.000,ALERT,213.29,302.37,59.975,1464053403,"201051344000594","219011344069620",0.00,22.50,0,299.97,304.48,0.0,0.0,0.000,424977.5,424977.5,32074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053460,544982.00
05/23/2016 21:30,2,0.000,ALERT,212.83,298.77,59.970,1464053403,"201051344001203","219011344069620",0.00,22.00,0,296.96,307.18,0.0,0.0,0.000,423220.0,423220.0,36652,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053462,544983.00
05/23/2016 21:30,2,0.000,ALERT,212.16,298.77,59.959,1464053403,"274151322000054","219011344069620",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,679270.4,679270.4,25241,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053463,544984.00
05/23/2016 21:30,2,0.000,ALERT,213.51,301.17,59.981,1464053403,"201051344000867","219011344069620",0.00,22.30,0,299.67,303.88,0.0,0.0,0.000,412538.7,412538.7,32080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053465,544985.00
05/23/2016 21:30,2,0.000,ALERT,212.83,299.07,59.970,1464053403,"201051344001093","219011344069620",0.00,22.30,0,297.26,305.08,0.0,0.0,0.000,421813.1,421813.1,36517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053467,544986.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.17,59.975,1464053403,"201051344000900","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,428262.5,428262.5,31471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053469,544987.00
05/23/2016 21:30,2,0.000,ALERT,213.74,301.17,59.959,1464053403,"201051344000648","219011344069620",0.00,21.50,0,299.37,303.88,0.0,0.0,0.000,420092.9,420092.9,31763,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053471,544988.00
05/23/2016 21:30,2,0.000,ALERT,213.29,301.77,60.018,1464053403,"201051344000569","219011344069620",0.00,21.80,0,300.57,304.48,0.0,0.0,0.000,429316.5,429316.5,31397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053472,544989.00
05/23/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1464053403,"201051344000983","219011344069620",0.00,21.80,0,300.27,304.48,0.0,0.0,0.000,420806.4,420806.4,31881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053474,544990.00
05/23/2016 21:30,2,0.000,ALERT,213.29,300.57,59.981,1464053403,"201051344001158","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,415200.9,415200.9,32142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053476,544991.00
05/23/2016 21:30,2,0.000,ALERT,213.74,301.17,59.975,1464053403,"201051344000576","219011344069620",0.00,21.50,0,299.97,303.88,0.0,0.0,0.000,422210.4,422210.4,31548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053478,544992.00
05/23/2016 21:30,2,0.000,ALERT,212.38,296.96,59.986,1464053403,"274151322000087","219011344069620",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,652881.5,652881.5,25331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464053479,544993.00
05/23/2016 21:45,2,0.000,ALERT,213.06,300.27,59.965,1464054303,"201051344000645","219011344069620",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,421736.6,421736.6,31687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054305,544994.00
05/23/2016 21:45,2,0.000,ALERT,211.48,297.57,59.965,1464054303,"274151322000085","219011344069620",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,681151.1,681151.1,25248,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054307,544995.00
05/23/2016 21:45,2,0.000,ALERT,213.06,299.67,59.991,1464054303,"201051344000633","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,412839.5,412839.5,32160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054309,544996.00
05/23/2016 21:45,2,0.000,ALERT,212.61,299.67,59.965,1464054303,"201051344000469","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,414148.7,414148.7,32098,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054311,544997.00
05/23/2016 21:45,2,0.000,ALERT,211.48,297.87,59.975,1464054303,"201051344000646","219011344069620",0.00,21.30,0,296.06,304.48,0.0,0.0,0.000,417741.1,417741.1,36654,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054313,544998.00
05/23/2016 21:45,2,0.000,ALERT,211.25,297.57,59.970,1464054303,"274151322000052","219011344069620",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,694127.3,694127.3,25475,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054315,544999.00
05/23/2016 21:45,2,0.000,ALERT,211.93,298.47,59.970,1464054303,"201051344000585","219011344069620",0.00,21.30,0,296.06,304.48,0.0,0.0,0.000,424486.6,424486.6,36656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054316,545000.00
05/23/2016 21:45,2,0.000,ALERT,211.93,298.47,60.018,1464054303,"201051344001230","219011344069620",0.00,21.00,0,296.96,305.08,0.0,0.0,0.000,421452.5,421452.5,36457,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054318,545001.00
05/23/2016 21:45,2,0.000,ALERT,212.16,298.77,59.970,1464054303,"201051344000582","219011344069620",0.00,20.70,0,297.26,305.08,0.0,0.0,0.000,414846.4,414846.4,36624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054320,545002.00
05/23/2016 21:45,2,0.000,ALERT,211.48,297.87,60.002,1464054303,"201051344000955","219011344069620",0.00,21.50,0,296.66,304.48,0.0,0.0,0.000,427088.2,427088.2,36558,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054322,545003.00
05/23/2016 21:45,2,0.000,ALERT,211.70,297.26,59.996,1464054303,"274151322000094","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,560430.9,560430.9,26511,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054323,545004.00
05/23/2016 21:45,2,0.000,ALERT,212.61,300.87,59.986,1464054303,"201051344000579","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,428145.4,428145.4,12171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054325,545005.00
05/23/2016 21:45,2,0.000,ALERT,211.70,298.47,59.970,1464054303,"201051344000890","219011344069620",0.00,21.80,0,297.26,305.08,0.0,0.0,0.000,424262.1,424262.1,36574,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054327,545006.00
05/23/2016 21:45,2,0.000,ALERT,211.93,298.17,60.018,1464054303,"201051344000438","219011344069620",0.00,21.00,0,296.66,304.48,0.0,0.0,0.000,426298.5,426298.5,36579,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054329,545007.00
05/23/2016 21:45,2,0.000,ALERT,211.93,297.57,59.970,1464054303,"201051344000417","219011344069620",0.00,21.50,0,296.06,304.18,0.0,0.0,0.000,418813.7,418813.7,36739,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054331,545008.00
05/23/2016 21:45,2,0.000,ALERT,211.48,298.17,59.970,1464054303,"274151322000083","219011344069620",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,687897.1,687897.1,25547,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054333,545009.00
05/23/2016 21:45,2,0.000,ALERT,211.93,297.26,59.965,1464054303,"274151322000076","219011344069620",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,732462.8,732462.8,25545,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054334,545010.00
05/23/2016 21:45,2,0.000,ALERT,212.38,300.87,59.996,1464054303,"201051344000868","219011344069620",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,413286.1,413286.1,31818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054336,545011.00
05/23/2016 21:45,2,0.000,ALERT,211.25,298.17,60.007,1464054303,"274151322000095","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,724929.8,724929.8,25459,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054338,545012.00
05/23/2016 21:45,2,0.000,ALERT,212.38,299.97,59.981,1464054303,"201051344000988","219011344069620",0.00,20.70,0,295.46,302.68,0.0,0.0,0.000,410386.2,410386.2,32116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054340,545013.00
05/23/2016 21:45,2,0.000,ALERT,211.70,297.26,59.970,1464054303,"201051344001025","219011344069620",0.00,21.00,0,296.06,304.18,0.0,0.0,0.000,424225.4,424225.4,36629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054342,545014.00
05/23/2016 21:45,2,0.000,ALERT,212.38,300.27,59.949,1464054303,"201051344000458","219011344069620",0.00,21.30,0,297.87,303.88,0.0,0.0,0.000,421205.2,421205.2,32044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054344,545015.00
05/23/2016 21:45,2,0.000,ALERT,213.06,300.27,59.938,1464054303,"201051344000853","219011344069620",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,419837.2,419837.2,31640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054346,545016.00
05/23/2016 21:45,2,0.000,ALERT,212.38,297.87,59.975,1464054303,"201051344000685","219011344069620",0.00,21.00,0,296.66,305.08,0.0,0.0,0.000,425841.2,425841.2,36466,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054348,545017.00
05/23/2016 21:45,2,0.000,ALERT,211.93,296.96,59.965,1464054303,"201051344000917","219011344069620",0.00,21.50,0,295.16,303.88,0.0,0.0,0.000,422722.5,422722.5,36469,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054349,545018.00
05/23/2016 21:45,2,0.000,ALERT,212.16,298.17,59.981,1464054303,"201051344001145","219011344069620",0.00,20.70,0,296.96,305.08,0.0,0.0,0.000,427901.2,427901.2,36320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054351,545019.00
05/23/2016 21:45,2,0.000,ALERT,211.93,297.26,59.944,1464054303,"201051344000651","219011344069620",0.00,20.30,0,296.06,303.58,0.0,0.0,0.000,420156.6,420156.6,36685,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054353,545020.00
05/23/2016 21:45,2,0.000,ALERT,211.03,297.26,59.965,1464054303,"274151322000088","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,665014.5,665014.5,25213,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054355,545021.00
05/23/2016 21:45,2,0.000,ALERT,212.16,296.96,59.959,1464054303,"274151322000068","219011344069620",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,560151.1,560151.1,26720,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054357,545022.00
05/23/2016 21:45,2,0.000,ALERT,211.70,298.17,59.986,1464054303,"201051344001135","219011344069620",0.00,20.70,0,296.66,304.18,0.0,0.0,0.000,416218.8,416218.8,36623,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054358,545023.00
05/23/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1464054303,"201051344000594","219011344069620",0.00,21.80,0,297.87,303.58,0.0,0.0,0.000,424977.5,424977.5,32076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054360,545024.00
05/23/2016 21:45,2,0.000,ALERT,211.93,298.17,59.981,1464054303,"201051344001203","219011344069620",0.00,21.30,0,296.36,305.38,0.0,0.0,0.000,423220.0,423220.0,36654,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054362,545025.00
05/23/2016 21:45,2,0.000,ALERT,211.48,297.26,59.981,1464054303,"274151322000054","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,679270.4,679270.4,25243,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054364,545026.00
05/23/2016 21:45,2,0.000,ALERT,212.83,299.97,59.933,1464054303,"201051344000867","219011344069620",0.00,21.50,0,297.87,303.58,0.0,0.0,0.000,412538.7,412538.7,32082,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054366,545027.00
05/23/2016 21:45,2,0.000,ALERT,211.93,297.87,59.959,1464054303,"201051344001093","219011344069620",0.00,21.50,0,296.36,304.18,0.0,0.0,0.000,421813.1,421813.1,36519,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464054367,545028.00
05/23/2016 21:45,2,0.000,ALERT,212.38,300.27,59.981,1464054303,"201051344000900","219011344069620",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,428262.5,428262.5,31473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054369,545029.00
05/23/2016 21:45,2,0.000,ALERT,212.83,299.67,59.975,1464054303,"201051344000648","219011344069620",0.00,20.70,0,297.26,302.98,0.0,0.0,0.000,420092.9,420092.9,31765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054371,545030.00
05/23/2016 21:45,2,0.000,ALERT,212.61,300.87,59.954,1464054303,"201051344000569","219011344069620",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,429316.5,429316.5,31399,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054373,545031.00
05/23/2016 21:45,2,0.000,ALERT,212.61,300.57,60.007,1464054303,"201051344000983","219011344069620",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,420806.4,420806.4,31883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054374,545032.00
05/23/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1464054303,"201051344001158","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,415200.9,415200.9,32144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054376,545033.00
05/23/2016 21:45,2,0.000,ALERT,213.06,300.57,59.975,1464054303,"201051344000576","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,422210.4,422210.4,31550,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054378,545034.00
05/23/2016 21:45,2,0.000,ALERT,211.70,297.26,59.975,1464054303,"274151322000087","219011344069620",0.00,23.50,0,294.56,299.07,0.0,0.0,0.000,652881.5,652881.5,25333,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464054380,545035.00
05/23/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1464055204,"201051344000645","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,421736.6,421736.6,31689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055206,545036.00
05/23/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1464055204,"274151322000085","219011344069620",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,681151.1,681151.1,25250,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055208,545037.00
05/23/2016 22:00,2,0.000,ALERT,213.51,300.87,59.975,1464055204,"201051344000633","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,412839.5,412839.5,32162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055210,545038.00
05/23/2016 22:00,2,0.000,ALERT,213.06,301.17,60.012,1464055204,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,414148.7,414148.7,32100,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055211,545039.00
05/23/2016 22:00,2,0.000,ALERT,211.93,298.17,60.002,1464055204,"201051344000646","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,417741.1,417741.1,36656,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055213,545040.00
05/23/2016 22:00,2,0.000,ALERT,211.93,298.47,60.002,1464055204,"274151322000052","219011344069620",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,694127.3,694127.3,25477,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055215,545041.00
05/23/2016 22:00,2,0.000,ALERT,212.38,298.47,60.012,1464055204,"201051344000585","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,424486.6,424486.6,36658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055217,545042.00
05/23/2016 22:00,2,0.000,ALERT,212.38,298.77,60.018,1464055204,"201051344001230","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,421452.5,421452.5,36459,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055219,545043.00
05/23/2016 22:00,2,0.000,ALERT,212.83,299.37,60.039,1464055204,"201051344000582","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,414846.4,414846.4,36626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055220,545044.00
05/23/2016 22:00,2,0.000,ALERT,211.93,298.17,60.018,1464055204,"201051344000955","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,427088.2,427088.2,36560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055222,545045.00
05/23/2016 22:00,2,0.000,ALERT,212.61,298.47,60.018,1464055204,"274151322000094","219011344069620",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,560430.9,560430.9,26513,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055224,545046.00
05/23/2016 22:00,2,0.000,ALERT,212.83,301.47,60.012,1464055204,"201051344000579","219011344069620",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,428145.4,428145.4,12173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055226,545047.00
05/23/2016 22:00,2,0.000,ALERT,212.16,298.77,60.012,1464055204,"201051344000890","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,424262.1,424262.1,36576,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055228,545048.00
05/23/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1464055204,"201051344000438","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,426298.5,426298.5,36581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055230,545049.00
05/23/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1464055204,"201051344000417","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,418813.7,418813.7,36741,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055231,545050.00
05/23/2016 22:00,2,0.000,ALERT,212.38,299.37,60.007,1464055204,"274151322000083","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,687897.1,687897.1,25549,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055233,545051.00
05/23/2016 22:00,2,0.000,ALERT,212.83,298.77,60.012,1464055204,"274151322000076","219011344069620",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,732462.8,732462.8,25547,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055235,545052.00
05/23/2016 22:00,2,0.000,ALERT,213.06,302.07,60.023,1464055204,"201051344000868","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,413286.1,413286.1,31820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055237,545053.00
05/23/2016 22:00,2,0.000,ALERT,212.38,299.97,60.012,1464055204,"274151322000095","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,724929.8,724929.8,25461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055239,545054.00
05/23/2016 22:00,2,0.000,ALERT,213.06,301.47,60.028,1464055204,"201051344000988","219011344069620",0.00,19.80,0,295.46,302.37,0.0,0.0,0.000,410386.2,410386.2,32118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055240,545055.00
05/23/2016 22:00,2,0.000,ALERT,212.16,297.87,60.012,1464055204,"201051344001025","219011344069620",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,424225.4,424225.4,36631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055242,545056.00
05/23/2016 22:00,2,0.000,ALERT,213.06,301.47,60.007,1464055204,"201051344000458","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,421205.2,421205.2,32046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055244,545057.00
05/23/2016 22:00,2,0.000,ALERT,213.74,301.47,60.007,1464055204,"201051344000853","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,419837.2,419837.2,31642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055246,545058.00
05/23/2016 22:00,2,0.000,ALERT,212.83,298.77,60.034,1464055204,"201051344000685","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,425841.2,425841.2,36468,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055248,545059.00
05/23/2016 22:00,2,0.000,ALERT,212.61,298.17,60.012,1464055204,"201051344000917","219011344069620",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,422722.5,422722.5,36471,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055250,545060.00
05/23/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1464055204,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,427901.2,427901.2,36322,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055251,545061.00
05/23/2016 22:00,2,0.000,ALERT,212.61,297.87,60.039,1464055204,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,420156.6,420156.6,36687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055253,545062.00
05/23/2016 22:00,2,0.000,ALERT,211.93,299.37,59.991,1464055204,"274151322000088","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,665014.5,665014.5,25215,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055255,545063.00
05/23/2016 22:00,2,0.000,ALERT,213.06,298.17,60.028,1464055204,"274151322000068","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,560151.1,560151.1,26722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055257,545064.00
05/23/2016 22:00,2,0.000,ALERT,212.16,298.47,60.007,1464055204,"201051344001135","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,416218.8,416218.8,36625,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055259,545065.00
05/23/2016 22:00,2,0.000,ALERT,213.06,302.07,60.002,1464055204,"201051344000594","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,424977.5,424977.5,32078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055260,545066.00
05/23/2016 22:00,2,0.000,ALERT,212.61,298.17,59.996,1464055204,"201051344001203","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,423220.0,423220.0,36656,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055262,545067.00
