ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1464055204,"274151322000054","219011344069620",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,679270.4,679270.4,25245,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055264,545068.00
05/23/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1464055204,"201051344000867","219011344069620",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,412538.7,412538.7,32084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055266,545069.00
05/23/2016 22:00,2,0.000,ALERT,212.38,298.77,59.996,1464055204,"201051344001093","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,421813.1,421813.1,36521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464055268,545070.00
05/23/2016 22:00,2,0.000,ALERT,213.29,301.77,59.991,1464055204,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,428262.5,428262.5,31475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055270,545071.00
05/23/2016 22:00,2,0.000,ALERT,213.51,301.17,59.986,1464055204,"201051344000648","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,420092.9,420092.9,31767,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055271,545072.00
05/23/2016 22:00,2,0.000,ALERT,213.29,302.37,59.996,1464055204,"201051344000569","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,429316.5,429316.5,31401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055273,545073.00
05/23/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1464055204,"201051344000983","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,420806.4,420806.4,31885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055275,545074.00
05/23/2016 22:00,2,0.000,ALERT,213.29,301.17,59.981,1464055204,"201051344001158","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,415200.9,415200.9,32146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055277,545075.00
05/23/2016 22:00,2,0.000,ALERT,213.74,302.07,60.034,1464055204,"201051344000576","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,422210.4,422210.4,31552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055279,545076.00
05/23/2016 22:00,2,0.000,ALERT,212.38,298.47,59.954,1464055204,"274151322000087","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,652881.5,652881.5,25335,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464055281,545077.00
05/23/2016 22:15,2,0.000,ALERT,213.51,300.87,59.996,1464056103,"201051344000645","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,421736.6,421736.6,31691,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056105,545078.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1464056103,"274151322000085","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,681151.1,681151.1,25252,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056107,545079.00
05/23/2016 22:15,2,0.000,ALERT,213.51,300.87,59.996,1464056103,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,412839.5,412839.5,32164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056109,545080.00
05/23/2016 22:15,2,0.000,ALERT,213.06,300.87,60.023,1464056103,"201051344000469","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,414148.7,414148.7,32102,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056111,545081.00
05/23/2016 22:15,2,0.000,ALERT,211.93,299.37,59.991,1464056103,"201051344000646","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,417741.1,417741.1,36658,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056113,545082.00
05/23/2016 22:15,2,0.000,ALERT,212.16,299.97,59.981,1464056103,"274151322000052","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,694127.3,694127.3,25479,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056115,545083.00
05/23/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1464056103,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,424486.6,424486.6,36660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056116,545084.00
05/23/2016 22:15,2,0.000,ALERT,212.16,299.97,60.012,1464056103,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,421452.5,421452.5,36461,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056118,545085.00
05/23/2016 22:15,2,0.000,ALERT,212.83,300.27,59.991,1464056103,"201051344000582","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,414846.4,414846.4,36628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056120,545086.00
05/23/2016 22:15,2,0.000,ALERT,211.70,298.47,60.034,1464056103,"201051344000955","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,427088.2,427088.2,36562,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056122,545087.00
05/23/2016 22:15,2,0.000,ALERT,212.16,298.47,59.986,1464056103,"274151322000094","219011344069620",0.00,21.00,0,297.26,300.27,0.0,0.0,0.000,560430.9,560430.9,26515,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056124,545088.00
05/23/2016 22:15,2,0.000,ALERT,213.06,301.47,59.991,1464056103,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,428145.4,428145.4,12175,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056126,545089.00
05/23/2016 22:15,2,0.000,ALERT,211.93,299.67,60.018,1464056103,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,424262.1,424262.1,36578,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056127,545090.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1464056103,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,426298.5,426298.5,36583,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056129,545091.00
05/23/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1464056103,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,418813.7,418813.7,36743,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056131,545092.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.67,60.007,1464056103,"274151322000083","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,687897.1,687897.1,25551,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056133,545093.00
05/23/2016 22:15,2,0.000,ALERT,212.83,299.37,59.996,1464056103,"274151322000076","219011344069620",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,732462.8,732462.8,25549,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056135,545094.00
05/23/2016 22:15,2,0.000,ALERT,213.06,301.17,59.991,1464056103,"201051344000868","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,413286.1,413286.1,31822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056137,545095.00
05/23/2016 22:15,2,0.000,ALERT,212.16,300.57,60.002,1464056103,"274151322000095","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,724929.8,724929.8,25463,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056138,545096.00
05/23/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1464056103,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,410386.2,410386.2,32120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056140,545097.00
05/23/2016 22:15,2,0.000,ALERT,212.16,298.77,59.991,1464056103,"201051344001025","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,424225.4,424225.4,36633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056142,545098.00
05/23/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1464056103,"201051344000458","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,421205.2,421205.2,32048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056144,545099.00
05/23/2016 22:15,2,0.000,ALERT,213.51,301.17,59.991,1464056103,"201051344000853","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,419837.2,419837.2,31644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056146,545100.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.07,59.986,1464056103,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,425841.2,425841.2,36470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056147,545101.00
05/23/2016 22:15,2,0.000,ALERT,212.38,298.77,60.023,1464056103,"201051344000917","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,422722.5,422722.5,36473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056149,545102.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.37,60.028,1464056103,"201051344001145","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,427901.2,427901.2,36324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056151,545103.00
05/23/2016 22:15,2,0.000,ALERT,212.61,298.47,59.986,1464056103,"201051344000651","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,420156.6,420156.6,36689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056153,545104.00
05/23/2016 22:15,2,0.000,ALERT,212.16,299.07,59.986,1464056103,"274151322000088","219011344069620",0.00,21.30,0,297.57,300.87,0.0,0.0,0.000,665014.5,665014.5,25217,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056154,545105.00
05/23/2016 22:15,2,0.000,ALERT,213.06,298.77,60.007,1464056103,"274151322000068","219011344069620",0.00,21.50,0,296.96,299.97,0.0,0.0,0.000,560151.1,560151.1,26724,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056156,545106.00
05/23/2016 22:15,2,0.000,ALERT,211.93,299.07,59.944,1464056103,"201051344001135","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,416218.8,416218.8,36627,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056158,545107.00
05/23/2016 22:15,2,0.000,ALERT,212.83,301.77,59.996,1464056103,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,424977.5,424977.5,32080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056160,545108.00
05/23/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1464056103,"201051344001203","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,423220.0,423220.0,36658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056162,545109.00
05/23/2016 22:15,2,0.000,ALERT,212.16,299.37,59.996,1464056103,"274151322000054","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,679270.4,679270.4,25247,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056164,545110.00
05/23/2016 22:15,2,0.000,ALERT,213.06,300.57,60.007,1464056103,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,412538.7,412538.7,32086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056165,545111.00
05/23/2016 22:15,2,0.000,ALERT,212.38,299.07,59.981,1464056103,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,421813.1,421813.1,36523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056167,545112.00
05/23/2016 22:15,2,0.000,ALERT,213.06,301.17,60.007,1464056103,"201051344000900","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,428262.5,428262.5,31477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056169,545113.00
05/23/2016 22:15,2,0.000,ALERT,213.06,299.97,60.002,1464056103,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,420092.9,420092.9,31769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056171,545114.00
05/23/2016 22:15,2,0.000,ALERT,213.06,301.17,59.996,1464056103,"201051344000569","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,429316.5,429316.5,31403,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056173,545115.00
05/23/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1464056103,"201051344000983","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,420806.4,420806.4,31887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464056174,545116.00
05/23/2016 22:15,2,0.000,ALERT,213.06,300.57,60.002,1464056103,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,415200.9,415200.9,32148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056176,545117.00
05/23/2016 22:15,2,0.000,ALERT,213.51,301.47,60.007,1464056103,"201051344000576","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,422210.4,422210.4,31554,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056178,545118.00
05/23/2016 22:15,2,0.000,ALERT,212.38,298.47,60.012,1464056103,"274151322000087","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,652881.5,652881.5,25337,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464056180,545119.00
05/23/2016 22:30,2,0.000,ALERT,213.51,301.47,60.002,1464057003,"201051344000645","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,421736.6,421736.6,31693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057005,545120.00
05/23/2016 22:30,2,0.000,ALERT,212.61,299.67,59.975,1464057003,"274151322000085","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,681151.1,681151.1,25254,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057007,545121.00
05/23/2016 22:30,2,0.000,ALERT,213.74,300.87,60.023,1464057003,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,412839.5,412839.5,32166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057009,545122.00
05/23/2016 22:30,2,0.000,ALERT,212.83,300.87,59.986,1464057003,"201051344000469","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,414148.7,414148.7,32104,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057011,545123.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.07,59.996,1464057003,"201051344000646","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,417741.1,417741.1,36660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057013,545124.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.07,59.996,1464057003,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,694127.3,694127.3,25481,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057014,545125.00
05/23/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1464057003,"201051344000585","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,424486.6,424486.6,36662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057016,545126.00
05/23/2016 22:30,2,0.000,ALERT,212.38,299.67,60.023,1464057003,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,421452.5,421452.5,36463,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057018,545127.00
05/23/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1464057003,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,414846.4,414846.4,36630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057020,545128.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.37,60.007,1464057003,"201051344000955","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,427088.2,427088.2,36564,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057022,545129.00
05/23/2016 22:30,2,0.000,ALERT,212.38,298.77,60.007,1464057003,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,560430.9,560430.9,26517,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057024,545130.00
05/23/2016 22:30,2,0.000,ALERT,213.06,301.47,60.018,1464057003,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,428145.4,428145.4,12177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057025,545131.00
05/23/2016 22:30,2,0.000,ALERT,212.61,299.97,60.007,1464057003,"201051344000890","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,424262.1,424262.1,36580,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057027,545132.00
05/23/2016 22:30,2,0.000,ALERT,212.83,299.37,60.034,1464057003,"201051344000438","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,426298.5,426298.5,36585,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057029,545133.00
05/23/2016 22:30,2,0.000,ALERT,212.61,298.77,60.012,1464057003,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,418813.7,418813.7,36745,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057031,545134.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1464057003,"274151322000083","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,687897.1,687897.1,25553,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057033,545135.00
05/23/2016 22:30,2,0.000,ALERT,212.83,299.97,60.007,1464057003,"274151322000076","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,732462.8,732462.8,25551,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057034,545136.00
05/23/2016 22:30,2,0.000,ALERT,213.06,302.37,60.007,1464057003,"201051344000868","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,413286.1,413286.1,31824,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057036,545137.00
05/23/2016 22:30,2,0.000,ALERT,212.16,300.27,60.002,1464057003,"274151322000095","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,724929.8,724929.8,25465,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057038,545138.00
05/23/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1464057003,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,410386.2,410386.2,32122,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057040,545139.00
05/23/2016 22:30,2,0.000,ALERT,212.38,298.77,60.012,1464057003,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,424225.4,424225.4,36635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057042,545140.00
05/23/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1464057003,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,421205.2,421205.2,32050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057044,545141.00
05/23/2016 22:30,2,0.000,ALERT,213.74,301.47,60.007,1464057003,"201051344000853","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,419837.2,419837.2,31646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057046,545142.00
05/23/2016 22:30,2,0.000,ALERT,213.06,299.37,59.970,1464057003,"201051344000685","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,425841.2,425841.2,36472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057048,545143.00
05/23/2016 22:30,2,0.000,ALERT,212.61,298.77,60.039,1464057003,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,422722.5,422722.5,36475,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057049,545144.00
05/23/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1464057003,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,427901.2,427901.2,36326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057051,545145.00
05/23/2016 22:30,2,0.000,ALERT,212.38,298.17,60.034,1464057003,"201051344000651","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,420156.6,420156.6,36691,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057053,545146.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1464057003,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,665014.5,665014.5,25219,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057055,545147.00
05/23/2016 22:30,2,0.000,ALERT,213.06,298.77,60.012,1464057003,"274151322000068","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,560151.1,560151.1,26726,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057057,545148.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.07,59.991,1464057003,"201051344001135","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,416218.8,416218.8,36629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057058,545149.00
05/23/2016 22:30,2,0.000,ALERT,212.83,301.77,60.007,1464057003,"201051344000594","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,424977.5,424977.5,32082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057060,545150.00
05/23/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1464057003,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,423220.0,423220.0,36660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057062,545151.00
05/23/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1464057003,"274151322000054","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,679270.4,679270.4,25249,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057064,545152.00
05/23/2016 22:30,2,0.000,ALERT,213.51,301.47,60.007,1464057003,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,412538.7,412538.7,32088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057065,545153.00
05/23/2016 22:30,2,0.000,ALERT,212.83,299.37,59.959,1464057003,"201051344001093","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,421813.1,421813.1,36525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057067,545154.00
05/23/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1464057003,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,428262.5,428262.5,31479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057069,545155.00
05/23/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1464057003,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,420092.9,420092.9,31771,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057071,545156.00
05/23/2016 22:30,2,0.000,ALERT,213.29,302.07,59.996,1464057003,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,429316.5,429316.5,31405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057073,545157.00
05/23/2016 22:30,2,0.000,ALERT,213.06,301.47,60.007,1464057003,"201051344000983","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,420806.4,420806.4,31889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057075,545158.00
05/23/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1464057003,"201051344001158","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,415200.9,415200.9,32150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057076,545159.00
05/23/2016 22:30,2,0.000,ALERT,213.51,301.17,59.996,1464057003,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,422210.4,422210.4,31556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057078,545160.00
05/23/2016 22:30,2,0.000,ALERT,212.61,299.07,60.002,1464057003,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,652881.5,652881.5,25339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057080,545161.00
05/23/2016 22:45,2,0.000,ALERT,213.51,301.47,60.018,1464057904,"201051344000645","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,421736.6,421736.6,31695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057906,545162.00
05/23/2016 22:45,2,0.000,ALERT,212.38,299.37,60.007,1464057904,"274151322000085","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,681151.1,681151.1,25256,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057907,545163.00
05/23/2016 22:45,2,0.000,ALERT,213.74,301.47,60.028,1464057904,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,412839.5,412839.5,32168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057909,545164.00
05/23/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1464057904,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,414148.7,414148.7,32106,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057911,545165.00
05/23/2016 22:45,2,0.000,ALERT,211.93,298.77,60.018,1464057904,"201051344000646","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,417741.1,417741.1,36662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057913,545166.00
05/23/2016 22:45,2,0.000,ALERT,212.16,299.07,60.039,1464057904,"274151322000052","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,694127.3,694127.3,25483,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057915,545167.00
05/23/2016 22:45,2,0.000,ALERT,212.61,299.67,60.012,1464057904,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,424486.6,424486.6,36664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057916,545168.00
05/23/2016 22:45,2,0.000,ALERT,212.16,299.37,60.002,1464057904,"201051344001230","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,421452.5,421452.5,36465,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057918,545169.00
05/23/2016 22:45,2,0.000,ALERT,212.83,300.27,60.007,1464057904,"201051344000582","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,414846.4,414846.4,36632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057920,545170.00
05/23/2016 22:45,2,0.000,ALERT,211.93,299.07,60.023,1464057904,"201051344000955","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,427088.2,427088.2,36566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057922,545171.00
05/23/2016 22:45,2,0.000,ALERT,212.38,298.77,60.007,1464057904,"274151322000094","219011344069620",0.00,20.00,0,297.87,300.87,0.0,0.0,0.000,560430.9,560430.9,26519,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057924,545172.00
05/23/2016 22:45,2,0.000,ALERT,213.29,302.37,60.039,1464057904,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,428145.4,428145.4,12179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057925,545173.00
05/23/2016 22:45,2,0.000,ALERT,212.16,299.37,60.002,1464057904,"201051344000890","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,424262.1,424262.1,36582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057927,545174.00
05/23/2016 22:45,2,0.000,ALERT,212.38,299.07,60.007,1464057904,"201051344000438","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,426298.5,426298.5,36587,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057929,545175.00
05/23/2016 22:45,2,0.000,ALERT,212.61,298.47,60.002,1464057904,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,418813.7,418813.7,36747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057931,545176.00
05/23/2016 22:45,2,0.000,ALERT,212.16,299.97,60.018,1464057904,"274151322000083","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,687897.1,687897.1,25555,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057933,545177.00
05/23/2016 22:45,2,0.000,ALERT,212.83,299.37,60.012,1464057904,"274151322000076","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,732462.8,732462.8,25553,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057935,545178.00
05/23/2016 22:45,2,0.000,ALERT,213.06,302.37,60.007,1464057904,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,413286.1,413286.1,31826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057936,545179.00
05/23/2016 22:45,2,0.000,ALERT,212.16,300.57,60.023,1464057904,"274151322000095","219011344069620",0.00,19.80,0,299.07,302.07,0.0,0.0,0.000,724929.8,724929.8,25467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057938,545180.00
05/23/2016 22:45,2,0.000,ALERT,213.06,301.47,60.018,1464057904,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,410386.2,410386.2,32124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057940,545181.00
05/23/2016 22:45,2,0.000,ALERT,212.16,298.47,60.007,1464057904,"201051344001025","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,424225.4,424225.4,36637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057942,545182.00
05/23/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1464057904,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,421205.2,421205.2,32052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057944,545183.00
05/23/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1464057904,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,419837.2,419837.2,31648,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057946,545184.00
05/23/2016 22:45,2,0.000,ALERT,212.83,299.37,59.975,1464057904,"201051344000685","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,425841.2,425841.2,36474,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057947,545185.00
05/23/2016 22:45,2,0.000,ALERT,212.61,298.77,60.007,1464057904,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,422722.5,422722.5,36477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057949,545186.00
05/23/2016 22:45,2,0.000,ALERT,212.61,299.37,60.018,1464057904,"201051344001145","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,427901.2,427901.2,36328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057951,545187.00
05/23/2016 22:45,2,0.000,ALERT,212.61,298.47,60.007,1464057904,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,420156.6,420156.6,36693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057953,545188.00
05/23/2016 22:45,2,0.000,ALERT,211.93,299.37,60.007,1464057904,"274151322000088","219011344069620",0.00,20.30,0,297.87,301.17,0.0,0.0,0.000,665014.5,665014.5,25221,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057954,545189.00
05/23/2016 22:45,2,0.000,ALERT,213.06,298.77,60.007,1464057904,"274151322000068","219011344069620",0.00,21.00,0,297.57,300.57,0.0,0.0,0.000,560151.1,560151.1,26728,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057956,545190.00
05/23/2016 22:45,2,0.000,ALERT,212.16,299.07,59.991,1464057904,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,416218.8,416218.8,36631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057958,545191.00
05/23/2016 22:45,2,0.000,ALERT,212.83,302.37,60.007,1464057904,"201051344000594","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,424977.5,424977.5,32084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057960,545192.00
05/23/2016 22:45,2,0.000,ALERT,212.83,299.37,60.012,1464057904,"201051344001203","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,423220.0,423220.0,36662,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057962,545193.00
05/23/2016 22:45,2,0.000,ALERT,212.38,299.97,59.986,1464057904,"274151322000054","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,679270.4,679270.4,25251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057963,545194.00
05/23/2016 22:45,2,0.000,ALERT,213.51,301.77,60.034,1464057904,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,412538.7,412538.7,32090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057965,545195.00
05/23/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1464057904,"201051344001093","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,421813.1,421813.1,36527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057967,545196.00
05/23/2016 22:45,2,0.000,ALERT,213.06,301.77,60.002,1464057904,"201051344000900","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,428262.5,428262.5,31481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057969,545197.00
05/23/2016 22:45,2,0.000,ALERT,213.51,301.47,60.012,1464057904,"201051344000648","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,420092.9,420092.9,31773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057971,545198.00
05/23/2016 22:45,2,0.000,ALERT,213.29,302.37,60.039,1464057904,"201051344000569","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,429316.5,429316.5,31407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057972,545199.00
05/23/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1464057904,"201051344000983","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,420806.4,420806.4,31891,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057974,545200.00
05/23/2016 22:45,2,0.000,ALERT,213.29,301.47,60.018,1464057904,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,415200.9,415200.9,32152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057976,545201.00
05/23/2016 22:45,2,0.000,ALERT,213.51,302.37,60.012,1464057904,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,422210.4,422210.4,31558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464057978,545202.00
05/23/2016 22:45,2,0.000,ALERT,212.38,298.47,60.002,1464057904,"274151322000087","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,652881.5,652881.5,25341,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464057980,545203.00
05/23/2016 23:00,2,0.000,ALERT,213.74,301.77,59.981,1464058803,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,421736.6,421736.6,31697,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058805,545204.00
05/23/2016 23:00,2,0.000,ALERT,212.61,299.67,59.996,1464058803,"274151322000085","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,681151.1,681151.1,25258,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058807,545205.00
05/23/2016 23:00,2,0.000,ALERT,213.96,301.77,59.949,1464058803,"201051344000633","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,412839.5,412839.5,32170,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058808,545206.00
05/23/2016 23:00,2,0.000,ALERT,213.51,301.77,59.981,1464058803,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,414148.7,414148.7,32108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058810,545207.00
05/23/2016 23:00,2,0.000,ALERT,212.16,299.97,60.034,1464058803,"201051344000646","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,417741.1,417741.1,36664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058812,545208.00
05/23/2016 23:00,2,0.000,ALERT,212.16,300.57,59.981,1464058803,"274151322000052","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,694127.3,694127.3,25485,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058814,545209.00
05/23/2016 23:00,2,0.000,ALERT,212.61,300.27,60.002,1464058803,"201051344000585","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,424486.6,424486.6,36666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058815,545210.00
05/23/2016 23:00,2,0.000,ALERT,212.61,300.57,59.996,1464058803,"201051344001230","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,421452.5,421452.5,36467,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058817,545211.00
05/23/2016 23:00,2,0.000,ALERT,213.06,301.17,60.002,1464058803,"201051344000582","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,414846.4,414846.4,36634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058819,545212.00
