ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/23/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1464058803,"201051344000955","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,427088.2,427088.2,36568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058821,545213.00
05/23/2016 23:00,2,0.000,ALERT,212.38,299.07,60.002,1464058803,"274151322000094","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,560430.9,560430.9,26521,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058823,545214.00
05/23/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1464058803,"201051344000579","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,428145.4,428145.4,12181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058825,545215.00
05/23/2016 23:00,2,0.000,ALERT,212.38,300.27,60.007,1464058803,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,424262.1,424262.1,36584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058826,545216.00
05/23/2016 23:00,2,0.000,ALERT,212.83,299.97,60.007,1464058803,"201051344000438","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,426298.5,426298.5,36589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058828,545217.00
05/23/2016 23:00,2,0.000,ALERT,212.83,299.37,60.039,1464058803,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,418813.7,418813.7,36749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058830,545218.00
05/23/2016 23:00,2,0.000,ALERT,212.61,299.67,60.002,1464058803,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,687897.1,687897.1,25557,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058832,545219.00
05/23/2016 23:00,2,0.000,ALERT,212.83,299.07,59.959,1464058803,"274151322000076","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,732462.8,732462.8,25555,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058834,545220.00
05/23/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1464058803,"201051344000868","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,413286.1,413286.1,31828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058836,545221.00
05/23/2016 23:00,2,0.000,ALERT,212.16,300.57,59.996,1464058803,"274151322000095","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,724929.8,724929.8,25469,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058838,545222.00
05/23/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1464058803,"201051344000988","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,410386.2,410386.2,32126,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058840,545223.00
05/23/2016 23:00,2,0.000,ALERT,212.61,299.37,60.018,1464058803,"201051344001025","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,424225.4,424225.4,36639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058842,545224.00
05/23/2016 23:00,2,0.000,ALERT,213.29,301.77,59.991,1464058803,"201051344000458","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,421205.2,421205.2,32054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058844,545225.00
05/23/2016 23:00,2,0.000,ALERT,213.96,301.77,59.991,1464058803,"201051344000853","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,419837.2,419837.2,31650,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058845,545226.00
05/23/2016 23:00,2,0.000,ALERT,213.06,300.27,60.002,1464058803,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,425841.2,425841.2,36476,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058847,545227.00
05/23/2016 23:00,2,0.000,ALERT,212.83,299.67,59.996,1464058803,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,422722.5,422722.5,36479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058849,545228.00
05/23/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1464058803,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,427901.2,427901.2,36330,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058851,545229.00
05/23/2016 23:00,2,0.000,ALERT,213.06,299.97,59.991,1464058803,"201051344000651","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,420156.6,420156.6,36695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058852,545230.00
05/23/2016 23:00,2,0.000,ALERT,211.93,299.67,60.018,1464058803,"274151322000088","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,665014.5,665014.5,25223,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058854,545231.00
05/23/2016 23:00,2,0.000,ALERT,213.29,299.37,60.018,1464058803,"274151322000068","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,560151.1,560151.1,26730,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058856,545232.00
05/23/2016 23:00,2,0.000,ALERT,212.38,300.27,60.002,1464058803,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,416218.8,416218.8,36633,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058858,545233.00
05/23/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1464058803,"201051344000594","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,424977.5,424977.5,32086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058860,545234.00
05/23/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1464058803,"201051344001203","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,423220.0,423220.0,36664,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058861,545235.00
05/23/2016 23:00,2,0.000,ALERT,212.38,299.97,59.986,1464058803,"274151322000054","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,679270.4,679270.4,25253,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058863,545236.00
05/23/2016 23:00,2,0.000,ALERT,213.51,301.77,59.965,1464058803,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,412538.7,412538.7,32092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058865,545237.00
05/23/2016 23:00,2,0.000,ALERT,212.61,299.97,59.981,1464058803,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,421813.1,421813.1,36529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058867,545238.00
05/23/2016 23:00,2,0.000,ALERT,213.51,302.37,59.954,1464058803,"201051344000900","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,428262.5,428262.5,31483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058869,545239.00
05/23/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1464058803,"201051344000648","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,420092.9,420092.9,31775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058870,545240.00
05/23/2016 23:00,2,0.000,ALERT,213.51,302.68,59.991,1464058803,"201051344000569","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,429316.5,429316.5,31409,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464058872,545241.00
05/23/2016 23:00,2,0.000,ALERT,213.51,302.37,60.007,1464058803,"201051344000983","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,420806.4,420806.4,31893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058874,545242.00
05/23/2016 23:00,2,0.000,ALERT,213.29,301.47,59.986,1464058803,"201051344001158","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,415200.9,415200.9,32154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058876,545243.00
05/23/2016 23:00,2,0.000,ALERT,213.96,302.37,59.991,1464058803,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,422210.4,422210.4,31560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058878,545244.00
05/23/2016 23:00,2,0.000,ALERT,212.61,299.67,59.970,1464058803,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,652881.5,652881.5,25343,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464058879,545245.00
05/23/2016 23:15,2,0.000,ALERT,213.51,301.77,59.986,1464059704,"201051344000645","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,421736.6,421736.6,31699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059706,545246.00
05/23/2016 23:15,2,0.000,ALERT,212.83,300.27,59.975,1464059704,"274151322000085","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,681151.1,681151.1,25260,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059707,545247.00
05/23/2016 23:15,2,0.000,ALERT,213.74,301.47,59.975,1464059704,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,412839.5,412839.5,32172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059709,545248.00
05/23/2016 23:15,2,0.000,ALERT,213.29,301.77,59.965,1464059704,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,414148.7,414148.7,32110,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059711,545249.00
05/23/2016 23:15,2,0.000,ALERT,212.38,300.27,59.975,1464059704,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,417741.1,417741.1,36666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059713,545250.00
05/23/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1464059704,"274151322000052","219011344069620",0.00,20.00,0,296.36,302.37,0.0,0.0,0.000,694127.3,694127.3,25487,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059715,545251.00
05/23/2016 23:15,2,0.000,ALERT,213.06,300.57,59.986,1464059704,"201051344000585","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,424486.6,424486.6,36668,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059716,545252.00
05/23/2016 23:15,2,0.000,ALERT,212.61,300.57,59.981,1464059704,"201051344001230","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,421452.5,421452.5,36469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059718,545253.00
05/23/2016 23:15,2,0.000,ALERT,213.06,301.17,59.981,1464059704,"201051344000582","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,414846.4,414846.4,36636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059720,545254.00
05/23/2016 23:15,2,0.000,ALERT,212.38,300.57,59.986,1464059704,"201051344000955","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,427088.2,427088.2,36570,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059722,545255.00
05/23/2016 23:15,2,0.000,ALERT,212.38,299.67,59.970,1464059704,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,560430.9,560430.9,26523,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059724,545256.00
05/23/2016 23:15,2,0.000,ALERT,213.06,302.07,59.959,1464059704,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.48,0.0,0.0,0.000,428145.4,428145.4,12183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059725,545257.00
05/23/2016 23:15,2,0.000,ALERT,212.61,300.87,59.986,1464059704,"201051344000890","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,424262.1,424262.1,36586,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059727,545258.00
05/23/2016 23:15,2,0.000,ALERT,212.83,300.27,59.975,1464059704,"201051344000438","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,426298.5,426298.5,36591,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059729,545259.00
05/23/2016 23:15,2,0.000,ALERT,212.83,299.67,59.975,1464059704,"201051344000417","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,418813.7,418813.7,36751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059731,545260.00
05/23/2016 23:15,2,0.000,ALERT,212.83,300.57,59.959,1464059704,"274151322000083","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,687897.1,687897.1,25559,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059733,545261.00
05/23/2016 23:15,2,0.000,ALERT,213.06,299.97,59.981,1464059704,"274151322000076","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,732462.8,732462.8,25557,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059734,545262.00
05/23/2016 23:15,2,0.000,ALERT,213.06,302.37,60.012,1464059704,"201051344000868","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,413286.1,413286.1,31830,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059736,545263.00
05/23/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1464059704,"274151322000095","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,724929.8,724929.8,25471,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059738,545264.00
05/23/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1464059704,"201051344000988","219011344069620",0.00,19.00,0,297.57,303.58,0.0,0.0,0.000,410386.2,410386.2,32128,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059740,545265.00
05/23/2016 23:15,2,0.000,ALERT,212.61,299.67,59.986,1464059704,"201051344001025","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,424225.4,424225.4,36641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059742,545266.00
05/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1464059704,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,421205.2,421205.2,32056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059744,545267.00
05/23/2016 23:15,2,0.000,ALERT,213.96,302.07,59.986,1464059704,"201051344000853","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,419837.2,419837.2,31652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059746,545268.00
05/23/2016 23:15,2,0.000,ALERT,213.29,300.57,59.991,1464059704,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,425841.2,425841.2,36478,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059747,545269.00
05/23/2016 23:15,2,0.000,ALERT,213.06,299.97,59.986,1464059704,"201051344000917","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,422722.5,422722.5,36481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059749,545270.00
05/23/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1464059704,"201051344001145","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,427901.2,427901.2,36332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059751,545271.00
05/23/2016 23:15,2,0.000,ALERT,213.06,299.67,59.981,1464059704,"201051344000651","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,420156.6,420156.6,36697,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059753,545272.00
05/23/2016 23:15,2,0.000,ALERT,212.38,299.67,60.023,1464059704,"274151322000088","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,665014.5,665014.5,25225,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059754,545273.00
05/23/2016 23:15,2,0.000,ALERT,213.29,299.37,59.991,1464059704,"274151322000068","219011344069620",0.00,20.30,0,297.87,300.87,0.0,0.0,0.000,560151.1,560151.1,26732,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059756,545274.00
05/23/2016 23:15,2,0.000,ALERT,212.61,300.27,60.007,1464059704,"201051344001135","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,416218.8,416218.8,36635,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059758,545275.00
05/23/2016 23:15,2,0.000,ALERT,213.06,302.68,59.996,1464059704,"201051344000594","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,424977.5,424977.5,32088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059760,545276.00
05/23/2016 23:15,2,0.000,ALERT,212.83,299.97,59.954,1464059704,"201051344001203","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,423220.0,423220.0,36666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059762,545277.00
05/23/2016 23:15,2,0.000,ALERT,212.61,300.27,59.991,1464059704,"274151322000054","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,679270.4,679270.4,25255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059763,545278.00
05/23/2016 23:15,2,0.000,ALERT,213.51,301.77,60.034,1464059704,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,412538.7,412538.7,32094,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059765,545279.00
05/23/2016 23:15,2,0.000,ALERT,212.61,299.97,59.996,1464059704,"201051344001093","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,421813.1,421813.1,36531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059767,545280.00
05/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.986,1464059704,"201051344000900","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,428262.5,428262.5,31485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059769,545281.00
05/23/2016 23:15,2,0.000,ALERT,213.51,301.47,59.986,1464059704,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,420092.9,420092.9,31777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059771,545282.00
05/23/2016 23:15,2,0.000,ALERT,213.29,302.68,59.970,1464059704,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,429316.5,429316.5,31411,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059772,545283.00
05/23/2016 23:15,2,0.000,ALERT,213.29,302.37,60.007,1464059704,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,420806.4,420806.4,31895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059774,545284.00
05/23/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1464059704,"201051344001158","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,415200.9,415200.9,32156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059776,545285.00
05/23/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1464059704,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,422210.4,422210.4,31562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464059778,545286.00
05/23/2016 23:15,2,0.000,ALERT,212.83,300.27,59.975,1464059704,"274151322000087","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,652881.5,652881.5,25345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464059779,545287.00
05/23/2016 23:30,2,0.000,ALERT,213.51,301.47,59.975,1464060603,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,421736.6,421736.6,31701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060605,545288.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1464060603,"274151322000085","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,681151.1,681151.1,25262,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060607,545289.00
05/23/2016 23:30,2,0.000,ALERT,213.51,300.87,59.975,1464060603,"201051344000633","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,412839.5,412839.5,32174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464060609,545290.00
05/23/2016 23:30,2,0.000,ALERT,212.83,301.17,59.975,1464060603,"201051344000469","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,414148.7,414148.7,32112,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060611,545291.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.37,59.981,1464060603,"201051344000646","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,417741.1,417741.1,36668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060613,545292.00
05/23/2016 23:30,2,0.000,ALERT,212.16,300.57,59.975,1464060603,"274151322000052","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,694127.3,694127.3,25489,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060615,545293.00
05/23/2016 23:30,2,0.000,ALERT,212.83,299.67,59.986,1464060603,"201051344000585","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,424486.6,424486.6,36670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060617,545294.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.97,59.970,1464060603,"201051344001230","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,421452.5,421452.5,36471,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060619,545295.00
05/23/2016 23:30,2,0.000,ALERT,212.83,299.97,59.981,1464060603,"201051344000582","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,414846.4,414846.4,36638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464060620,545296.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.67,60.034,1464060603,"201051344000955","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,427088.2,427088.2,36572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060622,545297.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.37,59.970,1464060603,"274151322000094","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,560430.9,560430.9,26525,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060624,545298.00
05/23/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1464060603,"201051344000579","219011344069620",0.00,19.30,0,300.27,304.48,0.0,0.0,0.000,428145.4,428145.4,12185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060626,545299.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.67,59.996,1464060603,"201051344000890","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,424262.1,424262.1,36588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060628,545300.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.07,59.991,1464060603,"201051344000438","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,426298.5,426298.5,36593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060629,545301.00
05/23/2016 23:30,2,0.000,ALERT,212.61,298.47,59.996,1464060603,"201051344000417","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,418813.7,418813.7,36753,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060631,545302.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.97,59.981,1464060603,"274151322000083","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,687897.1,687897.1,25561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060633,545303.00
05/23/2016 23:30,2,0.000,ALERT,212.83,299.37,60.018,1464060603,"274151322000076","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,732462.8,732462.8,25559,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060635,545304.00
05/23/2016 23:30,2,0.000,ALERT,213.06,302.37,60.023,1464060603,"201051344000868","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,413286.1,413286.1,31832,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060637,545305.00
05/23/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1464060603,"274151322000095","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,724929.8,724929.8,25473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060638,545306.00
05/23/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1464060603,"201051344000988","219011344069620",0.00,19.00,0,297.57,303.58,0.0,0.0,0.000,410386.2,410386.2,32130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464060640,545307.00
05/23/2016 23:30,2,0.000,ALERT,212.38,298.77,60.002,1464060603,"201051344001025","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,424225.4,424225.4,36643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060642,545308.00
05/23/2016 23:30,2,0.000,ALERT,213.06,301.77,60.012,1464060603,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,421205.2,421205.2,32058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060644,545309.00
05/23/2016 23:30,2,0.000,ALERT,213.51,301.17,60.002,1464060603,"201051344000853","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,419837.2,419837.2,31654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464060646,545310.00
05/23/2016 23:30,2,0.000,ALERT,212.83,299.37,59.996,1464060603,"201051344000685","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,425841.2,425841.2,36480,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060647,545311.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.07,59.996,1464060603,"201051344000917","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,422722.5,422722.5,36483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060649,545312.00
05/23/2016 23:30,2,0.000,ALERT,212.83,299.67,60.018,1464060603,"201051344001145","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,427901.2,427901.2,36334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060651,545313.00
05/23/2016 23:30,2,0.000,ALERT,212.61,298.77,60.002,1464060603,"201051344000651","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,420156.6,420156.6,36699,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060653,545314.00
05/23/2016 23:30,2,0.000,ALERT,211.93,299.67,59.991,1464060603,"274151322000088","219011344069620",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,665014.5,665014.5,25227,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060655,545315.00
05/23/2016 23:30,2,0.000,ALERT,213.06,299.07,59.991,1464060603,"274151322000068","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,560151.1,560151.1,26734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060657,545316.00
05/23/2016 23:30,2,0.000,ALERT,212.38,299.37,60.002,1464060603,"201051344001135","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,416218.8,416218.8,36637,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060658,545317.00
05/23/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1464060603,"201051344000594","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,424977.5,424977.5,32090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060660,545318.00
05/23/2016 23:30,2,0.000,ALERT,212.61,298.77,60.002,1464060603,"201051344001203","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,423220.0,423220.0,36668,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060662,545319.00
05/23/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1464060603,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,679270.4,679270.4,25257,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464060664,545320.00
05/23/2016 23:30,2,0.000,ALERT,213.29,301.17,59.991,1464060603,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,412538.7,412538.7,32096,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060666,545321.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.37,59.991,1464060603,"201051344001093","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,421813.1,421813.1,36533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060667,545322.00
05/23/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1464060603,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,428262.5,428262.5,31487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060669,545323.00
05/23/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1464060603,"201051344000648","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,420092.9,420092.9,31779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060671,545324.00
05/23/2016 23:30,2,0.000,ALERT,213.06,302.07,60.007,1464060603,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,429316.5,429316.5,31413,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060673,545325.00
05/23/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1464060603,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,420806.4,420806.4,31897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060675,545326.00
05/23/2016 23:30,2,0.000,ALERT,213.06,301.47,60.002,1464060603,"201051344001158","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,415200.9,415200.9,32158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060676,545327.00
05/23/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1464060603,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,422210.4,422210.4,31564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060678,545328.00
05/23/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1464060603,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,652881.5,652881.5,25347,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464060680,545329.00
05/23/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1464061503,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,421736.6,421736.6,31703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061505,545330.00
05/23/2016 23:45,2,0.000,ALERT,212.16,299.97,59.991,1464061503,"274151322000085","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,681151.1,681151.1,25264,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061506,545331.00
05/23/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1464061503,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,412839.5,412839.5,32176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061508,545332.00
05/23/2016 23:45,2,0.000,ALERT,212.83,301.47,60.023,1464061503,"201051344000469","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,414148.7,414148.7,32114,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061510,545333.00
05/23/2016 23:45,2,0.000,ALERT,212.16,299.37,59.996,1464061503,"201051344000646","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,417741.1,417741.1,36670,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061512,545334.00
05/23/2016 23:45,2,0.000,ALERT,211.70,299.67,59.975,1464061503,"274151322000052","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,694127.3,694127.3,25491,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061514,545335.00
05/23/2016 23:45,2,0.000,ALERT,212.38,299.67,60.002,1464061503,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,424486.6,424486.6,36672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061515,545336.00
05/23/2016 23:45,2,0.000,ALERT,212.38,299.67,60.007,1464061503,"201051344001230","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,421452.5,421452.5,36473,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061517,545337.00
05/23/2016 23:45,2,0.000,ALERT,212.61,299.97,59.986,1464061503,"201051344000582","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,414846.4,414846.4,36640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061519,545338.00
05/23/2016 23:45,2,0.000,ALERT,212.16,299.67,60.012,1464061503,"201051344000955","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,427088.2,427088.2,36574,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061521,545339.00
05/23/2016 23:45,2,0.000,ALERT,211.93,299.37,59.986,1464061503,"274151322000094","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,560430.9,560430.9,26527,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061522,545340.00
05/23/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1464061503,"201051344000579","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,428145.4,428145.4,12187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061524,545341.00
05/23/2016 23:45,2,0.000,ALERT,212.16,299.67,59.991,1464061503,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,424262.1,424262.1,36590,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061526,545342.00
05/23/2016 23:45,2,0.000,ALERT,212.38,299.37,59.981,1464061503,"201051344000438","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,426298.5,426298.5,36595,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061528,545343.00
05/23/2016 23:45,2,0.000,ALERT,212.16,298.17,59.949,1464061503,"201051344000417","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,418813.7,418813.7,36755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061530,545344.00
05/23/2016 23:45,2,0.000,ALERT,211.93,299.67,59.965,1464061503,"274151322000083","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,687897.1,687897.1,25563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061532,545345.00
05/23/2016 23:45,2,0.000,ALERT,212.61,299.97,59.975,1464061503,"274151322000076","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,732462.8,732462.8,25561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061534,545346.00
05/23/2016 23:45,2,0.000,ALERT,212.61,302.07,59.975,1464061503,"201051344000868","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,413286.1,413286.1,31834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061536,545347.00
05/23/2016 23:45,2,0.000,ALERT,211.93,300.57,59.981,1464061503,"274151322000095","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,724929.8,724929.8,25475,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061538,545348.00
05/23/2016 23:45,2,0.000,ALERT,212.61,301.77,59.981,1464061503,"201051344000988","219011344069620",0.00,19.30,0,297.26,303.58,0.0,0.0,0.000,410386.2,410386.2,32132,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061540,545349.00
05/23/2016 23:45,2,0.000,ALERT,212.38,299.07,59.954,1464061503,"201051344001025","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,424225.4,424225.4,36645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061541,545350.00
05/23/2016 23:45,2,0.000,ALERT,212.61,301.77,59.975,1464061503,"201051344000458","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,421205.2,421205.2,32060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061543,545351.00
05/23/2016 23:45,2,0.000,ALERT,213.51,301.77,59.975,1464061503,"201051344000853","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,419837.2,419837.2,31656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061545,545352.00
05/23/2016 23:45,2,0.000,ALERT,212.61,299.37,59.975,1464061503,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,425841.2,425841.2,36482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061547,545353.00
05/23/2016 23:45,2,0.000,ALERT,212.38,298.77,59.975,1464061503,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,422722.5,422722.5,36485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061549,545354.00
05/23/2016 23:45,2,0.000,ALERT,212.61,299.67,59.975,1464061503,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,427901.2,427901.2,36336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061550,545355.00
05/23/2016 23:45,2,0.000,ALERT,212.61,298.47,59.944,1464061503,"201051344000651","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,420156.6,420156.6,36701,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061552,545356.00
05/23/2016 23:45,2,0.000,ALERT,211.70,299.67,59.954,1464061503,"274151322000088","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,665014.5,665014.5,25229,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061554,545357.00
05/23/2016 23:45,2,0.000,ALERT,212.61,298.77,59.954,1464061503,"274151322000068","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,560151.1,560151.1,26736,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061556,545358.00
05/23/2016 23:45,2,0.000,ALERT,212.16,299.37,59.970,1464061503,"201051344001135","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,416218.8,416218.8,36639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061558,545359.00
05/23/2016 23:45,2,0.000,ALERT,212.38,302.07,59.981,1464061503,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,424977.5,424977.5,32092,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061559,545360.00
05/23/2016 23:45,2,0.000,ALERT,212.61,299.07,60.007,1464061503,"201051344001203","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,423220.0,423220.0,36670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061561,545361.00
05/23/2016 23:45,2,0.000,ALERT,211.70,299.67,59.954,1464061503,"274151322000054","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,679270.4,679270.4,25259,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061563,545362.00
05/23/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1464061503,"201051344000867","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,412538.7,412538.7,32098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061565,545363.00
05/23/2016 23:45,2,0.000,ALERT,212.38,299.37,59.970,1464061503,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,421813.1,421813.1,36535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061567,545364.00
05/23/2016 23:45,2,0.000,ALERT,212.61,301.47,59.959,1464061503,"201051344000900","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,428262.5,428262.5,31489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061569,545365.00
05/23/2016 23:45,2,0.000,ALERT,213.06,300.87,59.970,1464061503,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,420092.9,420092.9,31781,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061571,545366.00
05/23/2016 23:45,2,0.000,ALERT,212.61,302.07,59.965,1464061503,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,429316.5,429316.5,31415,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061573,545367.00
05/23/2016 23:45,2,0.000,ALERT,212.83,302.07,60.012,1464061503,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,420806.4,420806.4,31899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061574,545368.00
05/23/2016 23:45,2,0.000,ALERT,212.83,301.17,59.970,1464061503,"201051344001158","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,415200.9,415200.9,32160,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061576,545369.00
05/23/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1464061503,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,422210.4,422210.4,31566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464061578,545370.00
05/23/2016 23:45,2,0.000,ALERT,212.16,298.77,59.970,1464061503,"274151322000087","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,652881.5,652881.5,25349,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464061580,545371.00
